Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930749,BRANDFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,02,N Current (RMS),A,9.2
930749,BRANDFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.9
930749,BRANDFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.7
930749,BRANDFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.1
930749,BRANDFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
930749,BRANDFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
930749,BRANDFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
930749,BRANDFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.44
930749,BRANDFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.66
930749,BRANDFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.06
930749,BRANDFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,01,N Current (RMS),A,30.6
930749,BRANDFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.2
930749,BRANDFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.2
930749,BRANDFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.3
930749,BRANDFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
930749,BRANDFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
930749,BRANDFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
930749,BRANDFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.25
930749,BRANDFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
930749,BRANDFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.72
930749,BRANDFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.23
930749,BRANDFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.44
930749,BRANDFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.47
930749,BRANDFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,4.75
930749,BRANDFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.28
930749,BRANDFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.8
930749,BRANDFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,86.9
930749,BRANDFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
930749,BRANDFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
930749,BRANDFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
930749,BRANDFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,14.61
930749,BRANDFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,17.66
930749,BRANDFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,14.45
930749,BRANDFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,-19.25
930749,BRANDFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,-6.12
930749,BRANDFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,-6.65
930749,BRANDFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,05,N Current (RMS),A,43.0
930749,BRANDFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,103.3
930749,BRANDFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,81.2
930749,BRANDFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,69.6
930749,BRANDFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.34
930749,BRANDFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.47
930749,BRANDFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
930749,BRANDFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,22.23
930749,BRANDFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.86
930749,BRANDFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,24.29
930749,BRANDFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,04,N Current (RMS),A,38.3
930749,BRANDFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,96.9
930749,BRANDFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,83.4
930749,BRANDFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,105.8
930749,BRANDFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
930749,BRANDFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
930749,BRANDFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
930749,BRANDFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.05
930749,BRANDFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.76
930749,BRANDFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.79
930749,BRANDFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,02,N Current (RMS),A,9.6
930749,BRANDFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.9
930749,BRANDFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.4
930749,BRANDFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.2
930749,BRANDFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
930749,BRANDFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
930749,BRANDFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
930749,BRANDFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.4
930749,BRANDFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.07
930749,BRANDFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.65
930749,BRANDFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,01,N Current (RMS),A,28.7
930749,BRANDFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,44.3
930749,BRANDFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
930749,BRANDFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.3
930749,BRANDFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,0.6
930749,BRANDFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
930749,BRANDFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
930749,BRANDFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
930749,BRANDFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.04
930749,BRANDFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
930749,BRANDFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.62
930749,BRANDFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.17
930749,BRANDFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.42
930749,BRANDFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.33
930749,BRANDFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.44
930749,BRANDFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.57
930749,BRANDFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.08
930749,BRANDFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
930749,BRANDFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
930749,BRANDFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
930749,BRANDFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
930749,BRANDFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,15.37
930749,BRANDFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,17.37
930749,BRANDFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,14.72
930749,BRANDFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,-19.17
930749,BRANDFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,-6.8
930749,BRANDFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,-3.99
930749,BRANDFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,05,N Current (RMS),A,48.1
930749,BRANDFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,105.1
930749,BRANDFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,81.2
930749,BRANDFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,66.9
930749,BRANDFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.81
930749,BRANDFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.5
930749,BRANDFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.86
930749,BRANDFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.78
930749,BRANDFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.65
930749,BRANDFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,22.3
930749,BRANDFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,04,N Current (RMS),A,35.6
930749,BRANDFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,87.1
930749,BRANDFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,78.4
930749,BRANDFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,97.5
930749,BRANDFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
930749,BRANDFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
930749,BRANDFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
930749,BRANDFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.14
930749,BRANDFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.08
930749,BRANDFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.58
930749,BRANDFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,02,N Current (RMS),A,9.2
930749,BRANDFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
930749,BRANDFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
930749,BRANDFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
930749,BRANDFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
930749,BRANDFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
930749,BRANDFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
930749,BRANDFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.65
930749,BRANDFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.42
930749,BRANDFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.03
930749,BRANDFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,01,N Current (RMS),A,30.8
930749,BRANDFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,54.3
930749,BRANDFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.5
930749,BRANDFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.1
930749,BRANDFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,2.5
930749,BRANDFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
930749,BRANDFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.74
930749,BRANDFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
930749,BRANDFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.29
930749,BRANDFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
930749,BRANDFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.74
930749,BRANDFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.55
930749,BRANDFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.86
930749,BRANDFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.01
930749,BRANDFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.4
930749,BRANDFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.35
930749,BRANDFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.91
930749,BRANDFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
930749,BRANDFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
930749,BRANDFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
930749,BRANDFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
930749,BRANDFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,14.75
930749,BRANDFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,16.89
930749,BRANDFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,14.58
930749,BRANDFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,-16.65
930749,BRANDFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,-9.35
930749,BRANDFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,-4.7
930749,BRANDFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,05,N Current (RMS),A,39.6
930749,BRANDFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,95.5
930749,BRANDFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,83.6
930749,BRANDFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,67.5
930749,BRANDFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.63
930749,BRANDFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.87
930749,BRANDFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
930749,BRANDFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.01
930749,BRANDFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.36
930749,BRANDFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,25.02
930749,BRANDFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,04,N Current (RMS),A,41.7
930749,BRANDFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,74.6
930749,BRANDFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,90.5
930749,BRANDFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,109.0
930749,BRANDFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
930749,BRANDFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
930749,BRANDFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
930749,BRANDFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.55
930749,BRANDFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.34
930749,BRANDFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.82
930749,BRANDFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,02,N Current (RMS),A,9.8
930749,BRANDFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.1
930749,BRANDFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.5
930749,BRANDFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.4
930749,BRANDFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
930749,BRANDFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
930749,BRANDFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
930749,BRANDFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.87
930749,BRANDFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.96
930749,BRANDFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.91
930749,BRANDFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,01,N Current (RMS),A,9.7
930749,BRANDFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.7
930749,BRANDFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
930749,BRANDFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.7
930749,BRANDFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
930749,BRANDFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
930749,BRANDFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
930749,BRANDFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.91
930749,BRANDFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
930749,BRANDFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.17
930749,BRANDFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.06
930749,BRANDFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.12
930749,BRANDFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.01
930749,BRANDFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,9.78
930749,BRANDFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.3
930749,BRANDFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.06
930749,BRANDFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,80.5
930749,BRANDFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
930749,BRANDFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
930749,BRANDFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
930749,BRANDFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,13.73
930749,BRANDFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,16.97
930749,BRANDFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,13.74
930749,BRANDFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,-22.21
930749,BRANDFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,-10.6
930749,BRANDFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,-7.48
930749,BRANDFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,05,N Current (RMS),A,44.9
930749,BRANDFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,111.9
930749,BRANDFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,87.1
930749,BRANDFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,69.8
930749,BRANDFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.09
930749,BRANDFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.28
930749,BRANDFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
930749,BRANDFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.4
930749,BRANDFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,23.99
930749,BRANDFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,28.66
930749,BRANDFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,04,N Current (RMS),A,48.8
930749,BRANDFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,80.1
930749,BRANDFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,105.8
930749,BRANDFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,124.2
930749,BRANDFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
930749,BRANDFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
930749,BRANDFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
930749,BRANDFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.92
930749,BRANDFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.29
930749,BRANDFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.9
930749,BRANDFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,02,N Current (RMS),A,16.2
930749,BRANDFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.2
930749,BRANDFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.2
930749,BRANDFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.6
930749,BRANDFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
930749,BRANDFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
930749,BRANDFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
930749,BRANDFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.51
930749,BRANDFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.96
930749,BRANDFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.49
930749,BRANDFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,01,N Current (RMS),A,18.3
930749,BRANDFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.9
930749,BRANDFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.8
930749,BRANDFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.9
930749,BRANDFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
930749,BRANDFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
930749,BRANDFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
930749,BRANDFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
930749,BRANDFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
930749,BRANDFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.07
930749,BRANDFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.89
930749,BRANDFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.05
930749,BRANDFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.91
930749,BRANDFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,9.61
930749,BRANDFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.65
930749,BRANDFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.57
930749,BRANDFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,79.3
930749,BRANDFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
930749,BRANDFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
930749,BRANDFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
930749,BRANDFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,12.07
930749,BRANDFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,16.15
930749,BRANDFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,13.61
930749,BRANDFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,-22.78
930749,BRANDFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,-11.33
930749,BRANDFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,-11.44
930749,BRANDFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,05,N Current (RMS),A,42.0
930749,BRANDFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,111.2
930749,BRANDFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,86.7
930749,BRANDFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,77.9
930749,BRANDFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.82
930749,BRANDFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.39
930749,BRANDFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
930749,BRANDFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,22.28
930749,BRANDFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,27.46
930749,BRANDFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,25.04
930749,BRANDFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,04,N Current (RMS),A,39.8
930749,BRANDFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,96.4
930749,BRANDFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,119.7
930749,BRANDFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,109.1
930749,BRANDFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
930749,BRANDFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
930749,BRANDFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
930749,BRANDFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.43
930749,BRANDFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.4
930749,BRANDFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.34
930749,BRANDFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,02,N Current (RMS),A,9.5
930749,BRANDFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.5
930749,BRANDFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
930749,BRANDFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.3
930749,BRANDFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
930749,BRANDFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
930749,BRANDFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
930749,BRANDFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.63
930749,BRANDFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.75
930749,BRANDFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.53
930749,BRANDFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,01,N Current (RMS),A,17.5
930749,BRANDFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.1
930749,BRANDFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.1
930749,BRANDFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.1
930749,BRANDFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
930749,BRANDFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
930749,BRANDFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
930749,BRANDFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.04
930749,BRANDFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
930749,BRANDFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.92
930749,BRANDFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.32
930749,BRANDFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.75
930749,BRANDFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.81
930749,BRANDFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,10.55
930749,BRANDFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.29
930749,BRANDFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,18.47
930749,BRANDFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
930749,BRANDFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
930749,BRANDFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
930749,BRANDFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
930749,BRANDFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,13.48
930749,BRANDFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,16.79
930749,BRANDFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,13.33
930749,BRANDFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,-21.44
930749,BRANDFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,-9.94
930749,BRANDFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,-12.52
930749,BRANDFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,05,N Current (RMS),A,37.5
930749,BRANDFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,109.1
930749,BRANDFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,84.8
930749,BRANDFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,79.8
930749,BRANDFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.76
930749,BRANDFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.15
930749,BRANDFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
930749,BRANDFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,31.27
930749,BRANDFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,26.62
930749,BRANDFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,26.1
930749,BRANDFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,04,N Current (RMS),A,39.0
930749,BRANDFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,135.3
930749,BRANDFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,115.5
930749,BRANDFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,113.8
930749,BRANDFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
930749,BRANDFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
930749,BRANDFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
930749,BRANDFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.46
930749,BRANDFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.46
930749,BRANDFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.46
930749,BRANDFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,02,N Current (RMS),A,9.2
930749,BRANDFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
930749,BRANDFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.1
930749,BRANDFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.1
930749,BRANDFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
930749,BRANDFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
930749,BRANDFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
930749,BRANDFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.75
930749,BRANDFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.71
930749,BRANDFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.97
930749,BRANDFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,01,N Current (RMS),A,16.6
930749,BRANDFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.4
930749,BRANDFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
930749,BRANDFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.8
930749,BRANDFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
930749,BRANDFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.96
930749,BRANDFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
930749,BRANDFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.73
930749,BRANDFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
930749,BRANDFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.26
930749,BRANDFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.68
930749,BRANDFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.46
930749,BRANDFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.43
930749,BRANDFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.04
930749,BRANDFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.86
930749,BRANDFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.01
930749,BRANDFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
930749,BRANDFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
930749,BRANDFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
930749,BRANDFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
930749,BRANDFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,12.51
930749,BRANDFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,16.8
930749,BRANDFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,13.83
930749,BRANDFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,-16.13
930749,BRANDFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,-10.43
930749,BRANDFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,-8.6
930749,BRANDFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,05,N Current (RMS),A,30.7
930749,BRANDFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,90.5
930749,BRANDFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,87.0
930749,BRANDFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,73.0
930749,BRANDFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
930749,BRANDFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.41
930749,BRANDFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
930749,BRANDFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,25.2
930749,BRANDFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,28.96
930749,BRANDFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,24.24
930749,BRANDFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,04,N Current (RMS),A,43.6
930749,BRANDFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,110.3
930749,BRANDFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,128.7
930749,BRANDFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,106.2
930749,BRANDFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
930749,BRANDFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
930749,BRANDFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
930749,BRANDFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.36
930749,BRANDFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.05
930749,BRANDFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.36
930749,BRANDFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,02,N Current (RMS),A,9.0
930749,BRANDFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
930749,BRANDFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.1
930749,BRANDFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.6
930749,BRANDFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
930749,BRANDFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
930749,BRANDFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
930749,BRANDFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.11
930749,BRANDFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.79
930749,BRANDFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.64
930749,BRANDFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,01,N Current (RMS),A,24.6
930749,BRANDFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.6
930749,BRANDFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.3
930749,BRANDFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.6
930749,BRANDFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,1.0
930749,BRANDFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
930749,BRANDFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.34
930749,BRANDFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
930749,BRANDFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.04
930749,BRANDFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
930749,BRANDFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.52
930749,BRANDFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.21
930749,BRANDFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.37
930749,BRANDFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.45
930749,BRANDFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.55
930749,BRANDFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.37
930749,BRANDFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.64
930749,BRANDFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
930749,BRANDFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
930749,BRANDFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
930749,BRANDFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
930749,BRANDFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,12.47
930749,BRANDFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,16.18
930749,BRANDFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,14.75
930749,BRANDFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,-11.41
930749,BRANDFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,-14.22
930749,BRANDFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,-5.48
930749,BRANDFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,05,N Current (RMS),A,29.5
930749,BRANDFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,73.9
930749,BRANDFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,93.7
930749,BRANDFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,70.1
930749,BRANDFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.04
930749,BRANDFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.83
930749,BRANDFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
930749,BRANDFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.24
930749,BRANDFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,35.67
930749,BRANDFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,23.33
930749,BRANDFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,04,N Current (RMS),A,55.1
930749,BRANDFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,93.1
930749,BRANDFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,154.0
930749,BRANDFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,102.2
930749,BRANDFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
930749,BRANDFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
930749,BRANDFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
930749,BRANDFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.41
930749,BRANDFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.37
930749,BRANDFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.35
930749,BRANDFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,02,N Current (RMS),A,9.3
930749,BRANDFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.5
930749,BRANDFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.9
930749,BRANDFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.4
930749,BRANDFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
930749,BRANDFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
930749,BRANDFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
930749,BRANDFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.55
930749,BRANDFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.88
930749,BRANDFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.41
930749,BRANDFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,01,N Current (RMS),A,28.7
930749,BRANDFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,45.9
930749,BRANDFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.8
930749,BRANDFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.7
930749,BRANDFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
930749,BRANDFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.2
930749,BRANDFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
930749,BRANDFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.95
930749,BRANDFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930749,BRANDFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.43
930749,BRANDFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.52
930749,BRANDFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.28
930749,BRANDFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.61
930749,BRANDFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.79
930749,BRANDFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.7
930749,BRANDFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.6
930749,BRANDFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
930749,BRANDFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
930749,BRANDFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
930749,BRANDFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
930749,BRANDFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,12.94
930749,BRANDFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,17.45
930749,BRANDFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,14.87
930749,BRANDFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,-15.65
930749,BRANDFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,-11.77
930749,BRANDFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,-10.66
930749,BRANDFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,05,N Current (RMS),A,26.9
930749,BRANDFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,88.7
930749,BRANDFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,92.4
930749,BRANDFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,80.6
930749,BRANDFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.35
930749,BRANDFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.28
930749,BRANDFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
930749,BRANDFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.73
930749,BRANDFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,33.58
930749,BRANDFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,22.73
930749,BRANDFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,04,N Current (RMS),A,53.5
930749,BRANDFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,86.7
930749,BRANDFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,147.3
930749,BRANDFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,100.0
930749,BRANDFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
930749,BRANDFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
930749,BRANDFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
930749,BRANDFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.58
930749,BRANDFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.45
930749,BRANDFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.42
930749,BRANDFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,02,N Current (RMS),A,17.9
930749,BRANDFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.8
930749,BRANDFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.0
930749,BRANDFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.6
930749,BRANDFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
930749,BRANDFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
930749,BRANDFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
930749,BRANDFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.84
930749,BRANDFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.94
930749,BRANDFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.6
930749,BRANDFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,01,N Current (RMS),A,25.9
