Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930749,BRANDFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,42.8
930749,BRANDFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
930749,BRANDFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.9
930749,BRANDFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
930749,BRANDFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.37
930749,BRANDFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
930749,BRANDFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.87
930749,BRANDFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
930749,BRANDFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.63
930749,BRANDFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.39
930749,BRANDFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.26
930749,BRANDFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.75
930749,BRANDFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.5
930749,BRANDFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.2
930749,BRANDFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.09
930749,BRANDFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
930749,BRANDFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
930749,BRANDFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
930749,BRANDFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
930749,BRANDFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,12.7
930749,BRANDFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,17.52
930749,BRANDFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,14.5
930749,BRANDFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,-20.93
930749,BRANDFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,-11.32
930749,BRANDFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,-10.21
930749,BRANDFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,05,N Current (RMS),A,39.2
930749,BRANDFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,106.2
930749,BRANDFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,91.6
930749,BRANDFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,78.0
930749,BRANDFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.19
930749,BRANDFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.83
930749,BRANDFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
930749,BRANDFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.88
930749,BRANDFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.8
930749,BRANDFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,26.98
930749,BRANDFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,04,N Current (RMS),A,43.2
930749,BRANDFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,87.5
930749,BRANDFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,93.2
930749,BRANDFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,118.5
930749,BRANDFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
930749,BRANDFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
930749,BRANDFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
930749,BRANDFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.39
930749,BRANDFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.83
930749,BRANDFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.41
930749,BRANDFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,02,N Current (RMS),A,23.1
930749,BRANDFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.5
930749,BRANDFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.4
930749,BRANDFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
930749,BRANDFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
930749,BRANDFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
930749,BRANDFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
930749,BRANDFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.15
930749,BRANDFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.02
930749,BRANDFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.13
930749,BRANDFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,01,N Current (RMS),A,25.4
930749,BRANDFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,44.2
930749,BRANDFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
930749,BRANDFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.6
930749,BRANDFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
930749,BRANDFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.14
930749,BRANDFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
930749,BRANDFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.72
930749,BRANDFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930749,BRANDFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.45
930749,BRANDFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.45
930749,BRANDFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.04
930749,BRANDFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.75
930749,BRANDFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.49
930749,BRANDFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.33
930749,BRANDFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,22.31
930749,BRANDFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
930749,BRANDFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
930749,BRANDFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
930749,BRANDFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
930749,BRANDFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,13.15
930749,BRANDFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,17.08
930749,BRANDFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,14.81
930749,BRANDFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,-19.17
930749,BRANDFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,-12.29
930749,BRANDFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,-8.56
930749,BRANDFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,05,N Current (RMS),A,37.8
930749,BRANDFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,100.6
930749,BRANDFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,92.0
930749,BRANDFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,75.8
930749,BRANDFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.95
930749,BRANDFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.55
930749,BRANDFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
930749,BRANDFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.84
930749,BRANDFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,21.85
930749,BRANDFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,28.28
930749,BRANDFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,04,N Current (RMS),A,45.6
930749,BRANDFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,82.8
930749,BRANDFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,96.5
930749,BRANDFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,124.1
930749,BRANDFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
930749,BRANDFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
930749,BRANDFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
930749,BRANDFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.04
930749,BRANDFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.43
930749,BRANDFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.97
930749,BRANDFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,02,N Current (RMS),A,22.0
930749,BRANDFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.9
930749,BRANDFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,11.4
930749,BRANDFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.4
930749,BRANDFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
930749,BRANDFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
930749,BRANDFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
930749,BRANDFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.52
930749,BRANDFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.83
930749,BRANDFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.97
930749,BRANDFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,01,N Current (RMS),A,26.9
930749,BRANDFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,45.6
930749,BRANDFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.5
930749,BRANDFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.0
930749,BRANDFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,0.1
930749,BRANDFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
930749,BRANDFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.48
930749,BRANDFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
930749,BRANDFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.18
930749,BRANDFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
930749,BRANDFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.5
930749,BRANDFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.62
930749,BRANDFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.84
930749,BRANDFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.76
930749,BRANDFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.23
930749,BRANDFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,13.81
930749,BRANDFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.66
930749,BRANDFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
930749,BRANDFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
930749,BRANDFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
930749,BRANDFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
930749,BRANDFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,12.66
930749,BRANDFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,16.29
930749,BRANDFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,14.68
930749,BRANDFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,-17.12
930749,BRANDFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,-7.64
930749,BRANDFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,-3.47
930749,BRANDFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,05,N Current (RMS),A,46.2
930749,BRANDFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,92.6
930749,BRANDFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,79.3
930749,BRANDFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,66.9
930749,BRANDFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.98
930749,BRANDFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.79
930749,BRANDFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
930749,BRANDFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.77
930749,BRANDFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.04
930749,BRANDFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,29.56
930749,BRANDFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,04,N Current (RMS),A,52.1
930749,BRANDFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,78.3
930749,BRANDFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,84.6
930749,BRANDFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,129.9
930749,BRANDFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
930749,BRANDFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
930749,BRANDFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
930749,BRANDFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.42
930749,BRANDFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.97
930749,BRANDFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.83
930749,BRANDFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,02,N Current (RMS),A,17.8
930749,BRANDFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.1
930749,BRANDFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
930749,BRANDFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.5
930749,BRANDFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
930749,BRANDFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
930749,BRANDFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
930749,BRANDFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.03
930749,BRANDFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.87
930749,BRANDFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.81
930749,BRANDFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,01,N Current (RMS),A,27.1
930749,BRANDFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,47.8
930749,BRANDFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.5
930749,BRANDFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.9
930749,BRANDFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,2.6
930749,BRANDFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
930749,BRANDFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.65
930749,BRANDFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
930749,BRANDFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.2
930749,BRANDFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930749,BRANDFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.45
930749,BRANDFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.63
930749,BRANDFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.1
930749,BRANDFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.24
930749,BRANDFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.11
930749,BRANDFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.24
930749,BRANDFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.73
930749,BRANDFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
930749,BRANDFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
930749,BRANDFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
930749,BRANDFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
930749,BRANDFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,12.09
930749,BRANDFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,16.47
930749,BRANDFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,14.53
930749,BRANDFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,-17.69
930749,BRANDFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,-6.92
930749,BRANDFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,-5.83
930749,BRANDFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,05,N Current (RMS),A,45.4
930749,BRANDFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,93.8
930749,BRANDFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,79.2
930749,BRANDFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,70.3
930749,BRANDFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.06
930749,BRANDFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
930749,BRANDFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.16
930749,BRANDFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.69
930749,BRANDFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,24.83
930749,BRANDFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,37.9
930749,BRANDFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,04,N Current (RMS),A,68.7
930749,BRANDFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,74.1
930749,BRANDFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,109.8
930749,BRANDFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,166.0
930749,BRANDFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
930749,BRANDFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
930749,BRANDFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
930749,BRANDFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.94
930749,BRANDFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.88
930749,BRANDFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.65
930749,BRANDFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,02,N Current (RMS),A,14.6
930749,BRANDFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.7
930749,BRANDFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.3
930749,BRANDFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
930749,BRANDFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
930749,BRANDFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
930749,BRANDFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
930749,BRANDFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.34
930749,BRANDFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.86
930749,BRANDFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
930749,BRANDFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,01,N Current (RMS),A,25.8
930749,BRANDFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,44.7
930749,BRANDFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
930749,BRANDFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.3
930749,BRANDFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,1.0
930749,BRANDFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
930749,BRANDFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.94
930749,BRANDFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
930749,BRANDFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.18
930749,BRANDFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930749,BRANDFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.4
930749,BRANDFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.32
930749,BRANDFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.68
930749,BRANDFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.38
930749,BRANDFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.27
930749,BRANDFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.65
930749,BRANDFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,39.72
930749,BRANDFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,89.5
930749,BRANDFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
930749,BRANDFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
930749,BRANDFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
930749,BRANDFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,12.55
930749,BRANDFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,16.21
930749,BRANDFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,14.81
930749,BRANDFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,-21.02
930749,BRANDFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,-7.81
930749,BRANDFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,-6.66
930749,BRANDFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,05,N Current (RMS),A,53.0
930749,BRANDFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,106.5
930749,BRANDFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,79.6
930749,BRANDFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,72.5
930749,BRANDFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.71
930749,BRANDFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
930749,BRANDFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
930749,BRANDFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.1
930749,BRANDFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,23.28
930749,BRANDFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,37.96
930749,BRANDFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,04,N Current (RMS),A,65.5
930749,BRANDFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,83.7
930749,BRANDFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,102.4
930749,BRANDFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,166.4
930749,BRANDFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
930749,BRANDFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
930749,BRANDFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
930749,BRANDFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.97
930749,BRANDFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.44
930749,BRANDFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.27
930749,BRANDFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,02,N Current (RMS),A,13.3
930749,BRANDFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.5
930749,BRANDFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
930749,BRANDFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
930749,BRANDFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
930749,BRANDFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
930749,BRANDFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
930749,BRANDFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.66
930749,BRANDFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.31
930749,BRANDFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.99
930749,BRANDFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,01,N Current (RMS),A,22.4
930749,BRANDFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.2
930749,BRANDFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.7
930749,BRANDFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.0
930749,BRANDFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
930749,BRANDFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.58
930749,BRANDFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
930749,BRANDFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.59
930749,BRANDFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930749,BRANDFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.83
930749,BRANDFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.72
930749,BRANDFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.2
930749,BRANDFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.18
930749,BRANDFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,13.71
930749,BRANDFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.22
930749,BRANDFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,38.57
930749,BRANDFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,94.2
930749,BRANDFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
930749,BRANDFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
930749,BRANDFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
930749,BRANDFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,12.48
930749,BRANDFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,15.25
930749,BRANDFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,13.45
930749,BRANDFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,-20.21
930749,BRANDFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,-7.1
930749,BRANDFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,-8.36
930749,BRANDFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,05,N Current (RMS),A,48.3
930749,BRANDFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,103.2
930749,BRANDFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,75.3
930749,BRANDFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,70.6
930749,BRANDFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.85
930749,BRANDFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.05
930749,BRANDFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
930749,BRANDFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.0
930749,BRANDFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,22.66
930749,BRANDFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,33.23
930749,BRANDFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,04,N Current (RMS),A,56.5
930749,BRANDFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,75.8
930749,BRANDFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,99.6
930749,BRANDFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,145.6
930749,BRANDFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
930749,BRANDFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
930749,BRANDFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
930749,BRANDFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.16
930749,BRANDFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.55
930749,BRANDFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.86
930749,BRANDFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,02,N Current (RMS),A,12.1
930749,BRANDFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
930749,BRANDFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.7
930749,BRANDFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.4
930749,BRANDFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
930749,BRANDFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
930749,BRANDFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
930749,BRANDFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.78
930749,BRANDFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.43
930749,BRANDFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.19
930749,BRANDFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,01,N Current (RMS),A,25.8
930749,BRANDFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,43.2
930749,BRANDFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.0
930749,BRANDFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.7
930749,BRANDFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
930749,BRANDFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.54
930749,BRANDFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
930749,BRANDFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.62
930749,BRANDFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930749,BRANDFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.94
930749,BRANDFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.18
930749,BRANDFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.89
930749,BRANDFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.45
930749,BRANDFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,11.73
930749,BRANDFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.55
930749,BRANDFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.92
930749,BRANDFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
930749,BRANDFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
930749,BRANDFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
930749,BRANDFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
930749,BRANDFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,12.96
930749,BRANDFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,14.7
930749,BRANDFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,14.38
930749,BRANDFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,-19.14
930749,BRANDFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,-10.41
930749,BRANDFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,-10.09
930749,BRANDFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,05,N Current (RMS),A,40.4
930749,BRANDFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,100.1
930749,BRANDFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,79.5
930749,BRANDFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,77.6
930749,BRANDFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.99
930749,BRANDFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
930749,BRANDFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
930749,BRANDFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.35
930749,BRANDFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,31.75
930749,BRANDFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,34.1
930749,BRANDFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,04,N Current (RMS),A,62.3
930749,BRANDFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,76.8
930749,BRANDFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,140.1
930749,BRANDFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,148.8
930749,BRANDFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
930749,BRANDFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
930749,BRANDFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
930749,BRANDFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.23
930749,BRANDFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.35
930749,BRANDFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.53
930749,BRANDFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,02,N Current (RMS),A,11.7
930749,BRANDFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
930749,BRANDFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.1
930749,BRANDFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.3
930749,BRANDFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
930749,BRANDFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
930749,BRANDFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
930749,BRANDFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.95
930749,BRANDFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.76
930749,BRANDFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.14
930749,BRANDFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,01,N Current (RMS),A,26.9
930749,BRANDFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,44.0
930749,BRANDFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
930749,BRANDFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.5
930749,BRANDFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,1.8
930749,BRANDFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
930749,BRANDFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.6
930749,BRANDFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
930749,BRANDFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.56
930749,BRANDFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930749,BRANDFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.71
930749,BRANDFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.29
930749,BRANDFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.46
930749,BRANDFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.98
930749,BRANDFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,12.4
930749,BRANDFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.45
930749,BRANDFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.69
930749,BRANDFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,86.6
930749,BRANDFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
930749,BRANDFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
930749,BRANDFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
930749,BRANDFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,12.27
930749,BRANDFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,14.56
930749,BRANDFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,14.26
930749,BRANDFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,-19.82
930749,BRANDFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,-8.43
930749,BRANDFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,-10.6
930749,BRANDFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,05,N Current (RMS),A,44.8
930749,BRANDFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,101.4
930749,BRANDFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,74.6
930749,BRANDFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,78.9
930749,BRANDFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.36
930749,BRANDFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
930749,BRANDFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
930749,BRANDFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.62
930749,BRANDFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,41.61
930749,BRANDFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,29.01
930749,BRANDFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,04,N Current (RMS),A,77.6
930749,BRANDFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,73.9
930749,BRANDFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,180.3
930749,BRANDFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,127.1
930749,BRANDFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
930749,BRANDFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
930749,BRANDFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
930749,BRANDFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.1
930749,BRANDFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.66
930749,BRANDFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.49
930749,BRANDFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,02,N Current (RMS),A,11.9
930749,BRANDFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
930749,BRANDFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,7.8
930749,BRANDFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.6
930749,BRANDFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
930749,BRANDFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
930749,BRANDFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
930749,BRANDFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.65
930749,BRANDFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.49
930749,BRANDFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.31
930749,BRANDFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,01,N Current (RMS),A,34.1
930749,BRANDFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,55.3
930749,BRANDFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
930749,BRANDFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.2
930749,BRANDFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
930749,BRANDFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.3
930749,BRANDFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
930749,BRANDFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.09
930749,BRANDFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930749,BRANDFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.7
930749,BRANDFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.06
930749,BRANDFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.94
930749,BRANDFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.38
930749,BRANDFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,13.55
930749,BRANDFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,37.33
930749,BRANDFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.21
930749,BRANDFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,101.4
930749,BRANDFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
930749,BRANDFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
930749,BRANDFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
930749,BRANDFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,13.94
930749,BRANDFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,16.08
930749,BRANDFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,15.65
930749,BRANDFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,-17.74
930749,BRANDFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,-9.34
930749,BRANDFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,-4.55
930749,BRANDFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,05,N Current (RMS),A,46.2
930749,BRANDFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,98.2
930749,BRANDFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,82.4
930749,BRANDFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,74.2
930749,BRANDFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.47
930749,BRANDFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
930749,BRANDFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
930749,BRANDFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.88
930749,BRANDFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,37.24
930749,BRANDFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,26.08
930749,BRANDFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,04,N Current (RMS),A,69.5
930749,BRANDFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,71.0
930749,BRANDFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,162.1
930749,BRANDFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,116.0
930749,BRANDFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
930749,BRANDFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
930749,BRANDFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
930749,BRANDFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.18
930749,BRANDFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.89
930749,BRANDFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.53
930749,BRANDFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,02,N Current (RMS),A,11.6
930749,BRANDFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
930749,BRANDFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,10.1
930749,BRANDFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.1
930749,BRANDFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
930749,BRANDFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
930749,BRANDFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.13
930749,BRANDFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.57
930749,BRANDFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.96
930749,BRANDFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.55
930749,BRANDFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,01,N Current (RMS),A,36.5
930749,BRANDFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,63.6
930749,BRANDFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.2
930749,BRANDFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.1
930749,BRANDFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
930749,BRANDFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.66
930749,BRANDFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
930749,BRANDFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.41
930749,BRANDFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
930749,BRANDFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.76
930749,BRANDFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.33
930749,BRANDFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.78
930749,BRANDFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.58
930749,BRANDFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.88
