Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930749,BRANDFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.74
930749,BRANDFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.6
930749,BRANDFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,83.8
930749,BRANDFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
930749,BRANDFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
930749,BRANDFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
930749,BRANDFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,14.68
930749,BRANDFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,17.15
930749,BRANDFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,15.87
930749,BRANDFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,-15.35
930749,BRANDFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,-8.66
930749,BRANDFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,-0.1
930749,BRANDFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,05,N Current (RMS),A,48.1
930749,BRANDFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,92.4
930749,BRANDFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,84.6
930749,BRANDFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,71.2
930749,BRANDFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.24
930749,BRANDFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.81
930749,BRANDFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
930749,BRANDFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.21
930749,BRANDFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,25.7
930749,BRANDFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,24.02
930749,BRANDFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,04,N Current (RMS),A,37.8
930749,BRANDFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,84.6
930749,BRANDFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,112.3
930749,BRANDFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,105.6
930749,BRANDFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
930749,BRANDFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
930749,BRANDFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
930749,BRANDFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.71
930749,BRANDFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.62
930749,BRANDFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.34
930749,BRANDFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,02,N Current (RMS),A,16.5
930749,BRANDFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
930749,BRANDFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.5
930749,BRANDFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
930749,BRANDFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930749,BRANDFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
930749,BRANDFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.15
930749,BRANDFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.47
930749,BRANDFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.69
930749,BRANDFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.43
930749,BRANDFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,01,N Current (RMS),A,22.7
930749,BRANDFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,46.4
930749,BRANDFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
930749,BRANDFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
930749,BRANDFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
930749,BRANDFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.77
930749,BRANDFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
930749,BRANDFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.93
930749,BRANDFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930749,BRANDFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.8
930749,BRANDFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.49
930749,BRANDFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.57
930749,BRANDFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.5
930749,BRANDFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.04
930749,BRANDFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.35
930749,BRANDFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.68
930749,BRANDFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
930749,BRANDFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
930749,BRANDFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
930749,BRANDFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
930749,BRANDFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,15.43
930749,BRANDFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,17.27
930749,BRANDFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,15.05
930749,BRANDFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,-17.88
930749,BRANDFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,-5.97
930749,BRANDFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,-2.69
930749,BRANDFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,05,N Current (RMS),A,50.7
930749,BRANDFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,102.5
930749,BRANDFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,80.6
930749,BRANDFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,70.0
930749,BRANDFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.04
930749,BRANDFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.56
930749,BRANDFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
930749,BRANDFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,25.23
930749,BRANDFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,25.45
930749,BRANDFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,22.48
930749,BRANDFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,04,N Current (RMS),A,38.0
930749,BRANDFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,112.5
930749,BRANDFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,111.5
930749,BRANDFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,98.8
930749,BRANDFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
930749,BRANDFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
930749,BRANDFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
930749,BRANDFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.31
930749,BRANDFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.48
930749,BRANDFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.61
930749,BRANDFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,02,N Current (RMS),A,11.8
930749,BRANDFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
930749,BRANDFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.9
930749,BRANDFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
930749,BRANDFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
930749,BRANDFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
930749,BRANDFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
930749,BRANDFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.4
930749,BRANDFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.69
930749,BRANDFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.8
930749,BRANDFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,01,N Current (RMS),A,26.4
930749,BRANDFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,49.6
930749,BRANDFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.2
930749,BRANDFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.8
930749,BRANDFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
930749,BRANDFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.81
930749,BRANDFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
930749,BRANDFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.16
930749,BRANDFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930749,BRANDFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.51
930749,BRANDFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.44
930749,BRANDFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.02
930749,BRANDFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.47
930749,BRANDFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.06
930749,BRANDFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.64
930749,BRANDFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.19
930749,BRANDFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
930749,BRANDFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
930749,BRANDFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
930749,BRANDFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
930749,BRANDFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,15.03
930749,BRANDFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,18.07
930749,BRANDFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,15.48
930749,BRANDFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,-18.95
930749,BRANDFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,-10.3
930749,BRANDFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,-6.63
930749,BRANDFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,05,N Current (RMS),A,39.1
930749,BRANDFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,105.0
930749,BRANDFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,91.0
930749,BRANDFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,74.5
930749,BRANDFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
930749,BRANDFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.28
930749,BRANDFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
930749,BRANDFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,26.91
930749,BRANDFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,26.96
930749,BRANDFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,23.69
930749,BRANDFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,04,N Current (RMS),A,38.5
930749,BRANDFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,116.7
930749,BRANDFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,120.3
930749,BRANDFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,103.3
930749,BRANDFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
930749,BRANDFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
930749,BRANDFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
930749,BRANDFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.44
930749,BRANDFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.31
930749,BRANDFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.24
930749,BRANDFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,02,N Current (RMS),A,13.0
930749,BRANDFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.2
930749,BRANDFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
930749,BRANDFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
930749,BRANDFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
930749,BRANDFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
930749,BRANDFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
930749,BRANDFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.31
930749,BRANDFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.61
930749,BRANDFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.4
930749,BRANDFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,01,N Current (RMS),A,28.5
930749,BRANDFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,49.1
930749,BRANDFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.8
930749,BRANDFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.3
930749,BRANDFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,0.2
930749,BRANDFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
930749,BRANDFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.79
930749,BRANDFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
930749,BRANDFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.28
930749,BRANDFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930749,BRANDFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.57
930749,BRANDFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.43
930749,BRANDFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.11
930749,BRANDFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.37
930749,BRANDFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.71
930749,BRANDFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.58
930749,BRANDFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.7
930749,BRANDFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
930749,BRANDFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
930749,BRANDFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
930749,BRANDFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
930749,BRANDFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,15.33
930749,BRANDFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,17.53
930749,BRANDFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,14.25
930749,BRANDFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,-18.06
930749,BRANDFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,-8.18
930749,BRANDFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,-7.49
930749,BRANDFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,05,N Current (RMS),A,36.4
930749,BRANDFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,102.4
930749,BRANDFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,84.1
930749,BRANDFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,70.8
930749,BRANDFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.98
930749,BRANDFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.52
930749,BRANDFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
930749,BRANDFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,24.53
930749,BRANDFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.31
930749,BRANDFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,25.63
930749,BRANDFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,04,N Current (RMS),A,41.0
930749,BRANDFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,106.9
930749,BRANDFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,81.6
930749,BRANDFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,111.7
930749,BRANDFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
930749,BRANDFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
930749,BRANDFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
930749,BRANDFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.51
930749,BRANDFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.61
930749,BRANDFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.28
930749,BRANDFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,02,N Current (RMS),A,11.9
930749,BRANDFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
930749,BRANDFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.6
930749,BRANDFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.5
930749,BRANDFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
930749,BRANDFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
930749,BRANDFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
930749,BRANDFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
930749,BRANDFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.65
930749,BRANDFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.03
930749,BRANDFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,01,N Current (RMS),A,35.2
930749,BRANDFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,60.7
930749,BRANDFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
930749,BRANDFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.1
930749,BRANDFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,1.0
930749,BRANDFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
930749,BRANDFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.75
930749,BRANDFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
930749,BRANDFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.72
930749,BRANDFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930749,BRANDFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.77
930749,BRANDFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.33
930749,BRANDFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.22
930749,BRANDFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.67
930749,BRANDFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.98
930749,BRANDFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.39
930749,BRANDFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.46
930749,BRANDFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
930749,BRANDFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
930749,BRANDFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
930749,BRANDFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
930749,BRANDFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,14.85
930749,BRANDFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,18.08
930749,BRANDFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,14.64
930749,BRANDFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,-14.31
930749,BRANDFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,-5.54
930749,BRANDFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,-4.62
930749,BRANDFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,05,N Current (RMS),A,33.1
930749,BRANDFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,89.4
930749,BRANDFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,83.3
930749,BRANDFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,68.2
930749,BRANDFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.87
930749,BRANDFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.54
930749,BRANDFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
930749,BRANDFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.27
930749,BRANDFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.43
930749,BRANDFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.82
930749,BRANDFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,04,N Current (RMS),A,36.0
930749,BRANDFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,80.2
930749,BRANDFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,73.3
930749,BRANDFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,96.1
930749,BRANDFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
930749,BRANDFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
930749,BRANDFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
930749,BRANDFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.79
930749,BRANDFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.28
930749,BRANDFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.71
930749,BRANDFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,02,N Current (RMS),A,10.3
930749,BRANDFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
930749,BRANDFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
930749,BRANDFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.1
930749,BRANDFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
930749,BRANDFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
930749,BRANDFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
930749,BRANDFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.83
930749,BRANDFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.87
930749,BRANDFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.14
930749,BRANDFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,01,N Current (RMS),A,25.7
930749,BRANDFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,51.0
930749,BRANDFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.9
930749,BRANDFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.8
930749,BRANDFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
930749,BRANDFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.54
930749,BRANDFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
930749,BRANDFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.22
930749,BRANDFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930749,BRANDFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.54
930749,BRANDFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.82
930749,BRANDFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.78
930749,BRANDFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.95
930749,BRANDFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.59
930749,BRANDFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.04
930749,BRANDFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.06
930749,BRANDFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
930749,BRANDFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
930749,BRANDFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
930749,BRANDFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
930749,BRANDFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,14.61
930749,BRANDFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,17.37
930749,BRANDFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,15.04
930749,BRANDFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,-17.15
930749,BRANDFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,-6.97
930749,BRANDFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,-6.73
930749,BRANDFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,05,N Current (RMS),A,40.2
930749,BRANDFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,98.2
930749,BRANDFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,83.6
930749,BRANDFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,73.2
930749,BRANDFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
930749,BRANDFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.34
930749,BRANDFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
930749,BRANDFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,24.43
930749,BRANDFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,21.44
930749,BRANDFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,26.6
930749,BRANDFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,04,N Current (RMS),A,32.9
930749,BRANDFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,105.9
930749,BRANDFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,94.5
930749,BRANDFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,116.0
930749,BRANDFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
930749,BRANDFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
930749,BRANDFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
930749,BRANDFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.51
930749,BRANDFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.33
930749,BRANDFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.95
930749,BRANDFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,02,N Current (RMS),A,11.7
930749,BRANDFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.6
930749,BRANDFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
930749,BRANDFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.9
930749,BRANDFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
930749,BRANDFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
930749,BRANDFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.16
930749,BRANDFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.76
930749,BRANDFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.56
930749,BRANDFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.8
930749,BRANDFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,01,N Current (RMS),A,15.7
930749,BRANDFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.4
930749,BRANDFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.2
930749,BRANDFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.8
930749,BRANDFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
930749,BRANDFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.0
930749,BRANDFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
930749,BRANDFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.39
930749,BRANDFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
930749,BRANDFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.88
930749,BRANDFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.25
930749,BRANDFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.64
930749,BRANDFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.83
930749,BRANDFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.55
930749,BRANDFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.35
930749,BRANDFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.62
930749,BRANDFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
930749,BRANDFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
930749,BRANDFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
930749,BRANDFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
930749,BRANDFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,11.93
930749,BRANDFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,15.61
930749,BRANDFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,14.52
930749,BRANDFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,-17.07
930749,BRANDFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,-12.31
930749,BRANDFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,-9.17
930749,BRANDFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,05,N Current (RMS),A,30.4
930749,BRANDFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,92.4
930749,BRANDFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,89.6
930749,BRANDFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,77.0
930749,BRANDFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
930749,BRANDFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.18
930749,BRANDFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
930749,BRANDFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,22.69
930749,BRANDFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,23.01
930749,BRANDFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,24.53
930749,BRANDFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,04,N Current (RMS),A,31.5
930749,BRANDFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,99.5
930749,BRANDFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,101.8
930749,BRANDFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,107.3
930749,BRANDFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
930749,BRANDFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
930749,BRANDFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
930749,BRANDFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.95
930749,BRANDFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.1
930749,BRANDFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.43
930749,BRANDFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,02,N Current (RMS),A,14.1
930749,BRANDFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.1
930749,BRANDFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
930749,BRANDFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
930749,BRANDFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
930749,BRANDFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
930749,BRANDFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.28
930749,BRANDFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.72
930749,BRANDFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.64
930749,BRANDFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.56
930749,BRANDFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,01,N Current (RMS),A,8.9
930749,BRANDFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.6
930749,BRANDFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.3
930749,BRANDFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.1
930749,BRANDFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,6.1
930749,BRANDFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
930749,BRANDFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.95
930749,BRANDFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930749,BRANDFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.92
930749,BRANDFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
930749,BRANDFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.43
930749,BRANDFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.14
930749,BRANDFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.09
930749,BRANDFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.77
930749,BRANDFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.3
930749,BRANDFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.44
930749,BRANDFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.35
930749,BRANDFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
930749,BRANDFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
930749,BRANDFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
930749,BRANDFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
930749,BRANDFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,12.07
930749,BRANDFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,16.15
930749,BRANDFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,13.12
930749,BRANDFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,-19.32
930749,BRANDFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,-9.01
930749,BRANDFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,-9.62
930749,BRANDFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,05,N Current (RMS),A,36.1
930749,BRANDFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,100.7
930749,BRANDFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,86.0
930749,BRANDFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,74.8
930749,BRANDFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.84
930749,BRANDFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
930749,BRANDFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
930749,BRANDFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,25.79
930749,BRANDFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,30.19
930749,BRANDFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,23.53
930749,BRANDFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,04,N Current (RMS),A,39.2
930749,BRANDFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,112.6
930749,BRANDFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,131.5
930749,BRANDFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,102.6
930749,BRANDFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
930749,BRANDFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
930749,BRANDFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
930749,BRANDFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.84
930749,BRANDFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.37
930749,BRANDFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.99
930749,BRANDFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,02,N Current (RMS),A,8.3
930749,BRANDFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
930749,BRANDFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
930749,BRANDFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
930749,BRANDFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
930749,BRANDFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
930749,BRANDFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.16
930749,BRANDFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.56
930749,BRANDFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.35
930749,BRANDFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.17
930749,BRANDFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,01,N Current (RMS),A,14.7
930749,BRANDFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.7
930749,BRANDFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.8
930749,BRANDFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.2
930749,BRANDFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
930749,BRANDFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.08
930749,BRANDFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
930749,BRANDFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.73
930749,BRANDFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930749,BRANDFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.43
930749,BRANDFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.74
930749,BRANDFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.35
930749,BRANDFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.53
930749,BRANDFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.87
930749,BRANDFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,29.91
930749,BRANDFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.07
930749,BRANDFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
930749,BRANDFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
930749,BRANDFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
930749,BRANDFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
930749,BRANDFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,14.19
930749,BRANDFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,17.91
930749,BRANDFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,15.32
930749,BRANDFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,-16.24
930749,BRANDFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,-9.33
930749,BRANDFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,-6.6
930749,BRANDFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,05,N Current (RMS),A,32.3
930749,BRANDFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,92.3
930749,BRANDFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,89.0
930749,BRANDFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,73.0
930749,BRANDFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
930749,BRANDFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
930749,BRANDFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
930749,BRANDFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,23.45
930749,BRANDFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,32.01
930749,BRANDFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,24.9
930749,BRANDFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,04,N Current (RMS),A,43.3
930749,BRANDFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,101.5
930749,BRANDFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,137.7
930749,BRANDFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,108.7
930749,BRANDFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
930749,BRANDFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
930749,BRANDFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
930749,BRANDFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.37
930749,BRANDFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.44
930749,BRANDFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.13
930749,BRANDFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,02,N Current (RMS),A,12.0
930749,BRANDFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
930749,BRANDFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.9
930749,BRANDFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.2
930749,BRANDFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
930749,BRANDFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
930749,BRANDFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
930749,BRANDFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.1
930749,BRANDFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.97
930749,BRANDFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.8
930749,BRANDFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,01,N Current (RMS),A,14.2
930749,BRANDFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.3
930749,BRANDFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.9
930749,BRANDFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.3
930749,BRANDFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
930749,BRANDFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.13
930749,BRANDFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
930749,BRANDFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.02
930749,BRANDFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930749,BRANDFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.48
930749,BRANDFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.78
930749,BRANDFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.8
930749,BRANDFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.52
930749,BRANDFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.69
930749,BRANDFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.09
930749,BRANDFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.23
930749,BRANDFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,75.1
930749,BRANDFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
930749,BRANDFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
930749,BRANDFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
930749,BRANDFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,13.9
930749,BRANDFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,18.14
930749,BRANDFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,15.16
930749,BRANDFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,-20.83
