Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930749,BRANDFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,-13.47
930749,BRANDFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,-5.78
930749,BRANDFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,05,N Current (RMS),A,41.8
930749,BRANDFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,107.8
930749,BRANDFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,98.2
930749,BRANDFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,71.2
930749,BRANDFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
930749,BRANDFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.29
930749,BRANDFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
930749,BRANDFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,24.52
930749,BRANDFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,25.52
930749,BRANDFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,26.65
930749,BRANDFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,04,N Current (RMS),A,32.7
930749,BRANDFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,106.0
930749,BRANDFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,111.8
930749,BRANDFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,115.1
930749,BRANDFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
930749,BRANDFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
930749,BRANDFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
930749,BRANDFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.58
930749,BRANDFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.14
930749,BRANDFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.99
930749,BRANDFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,02,N Current (RMS),A,9.5
930749,BRANDFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
930749,BRANDFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
930749,BRANDFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.1
930749,BRANDFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
930749,BRANDFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
930749,BRANDFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.22
930749,BRANDFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.93
930749,BRANDFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.56
930749,BRANDFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.94
930749,BRANDFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,01,N Current (RMS),A,21.0
930749,BRANDFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,35.4
930749,BRANDFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.3
930749,BRANDFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.7
930749,BRANDFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,1.7
930749,BRANDFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
930749,BRANDFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.88
930749,BRANDFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
930749,BRANDFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.22
930749,BRANDFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930749,BRANDFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.6
930749,BRANDFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.49
930749,BRANDFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.18
930749,BRANDFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.16
930749,BRANDFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.2
930749,BRANDFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.75
930749,BRANDFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.78
930749,BRANDFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
930749,BRANDFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
930749,BRANDFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
930749,BRANDFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
930749,BRANDFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,13.2
930749,BRANDFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,17.0
930749,BRANDFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,15.33
930749,BRANDFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,-18.93
930749,BRANDFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,-10.06
930749,BRANDFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,-1.26
930749,BRANDFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,05,N Current (RMS),A,50.0
930749,BRANDFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,99.3
930749,BRANDFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,85.7
930749,BRANDFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,68.1
930749,BRANDFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.9
930749,BRANDFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.04
930749,BRANDFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.33
930749,BRANDFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.65
930749,BRANDFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,28.25
930749,BRANDFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,27.69
930749,BRANDFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,04,N Current (RMS),A,41.0
930749,BRANDFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,90.3
930749,BRANDFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,121.9
930749,BRANDFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,119.5
930749,BRANDFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
930749,BRANDFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
930749,BRANDFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
930749,BRANDFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.63
930749,BRANDFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.6
930749,BRANDFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.49
930749,BRANDFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,02,N Current (RMS),A,11.9
930749,BRANDFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
930749,BRANDFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.7
930749,BRANDFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.9
930749,BRANDFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
930749,BRANDFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
930749,BRANDFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.25
930749,BRANDFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.46
930749,BRANDFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.97
930749,BRANDFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.1
930749,BRANDFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,01,N Current (RMS),A,18.6
930749,BRANDFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.2
930749,BRANDFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.8
930749,BRANDFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
930749,BRANDFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
930749,BRANDFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
930749,BRANDFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
930749,BRANDFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.02
930749,BRANDFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930749,BRANDFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.26
930749,BRANDFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.12
930749,BRANDFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.18
930749,BRANDFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.39
930749,BRANDFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.82
930749,BRANDFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.76
930749,BRANDFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,34.02
930749,BRANDFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,80.9
930749,BRANDFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
930749,BRANDFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
930749,BRANDFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
930749,BRANDFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,13.35
930749,BRANDFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,17.02
930749,BRANDFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,15.77
930749,BRANDFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,-18.2
930749,BRANDFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,-12.25
930749,BRANDFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,-8.55
930749,BRANDFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,05,N Current (RMS),A,34.0
930749,BRANDFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,97.0
930749,BRANDFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,90.7
930749,BRANDFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,78.8
930749,BRANDFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.63
930749,BRANDFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.71
930749,BRANDFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.14
930749,BRANDFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.19
930749,BRANDFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,22.23
930749,BRANDFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,27.44
930749,BRANDFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,04,N Current (RMS),A,42.7
930749,BRANDFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,76.4
930749,BRANDFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,96.7
930749,BRANDFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,118.5
930749,BRANDFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
930749,BRANDFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
930749,BRANDFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
930749,BRANDFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.85
930749,BRANDFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.75
930749,BRANDFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.82
930749,BRANDFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,02,N Current (RMS),A,9.6
930749,BRANDFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
930749,BRANDFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.9
930749,BRANDFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.4
930749,BRANDFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
930749,BRANDFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
930749,BRANDFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.18
930749,BRANDFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.43
930749,BRANDFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.58
930749,BRANDFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.62
930749,BRANDFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,01,N Current (RMS),A,12.7
930749,BRANDFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.1
930749,BRANDFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.4
930749,BRANDFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.8
930749,BRANDFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,3.0
930749,BRANDFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
930749,BRANDFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.8
930749,BRANDFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
930749,BRANDFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.41
930749,BRANDFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930749,BRANDFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.35
930749,BRANDFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.61
930749,BRANDFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.6
930749,BRANDFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.5
930749,BRANDFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.27
930749,BRANDFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.31
930749,BRANDFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.33
930749,BRANDFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
930749,BRANDFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
930749,BRANDFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
930749,BRANDFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
930749,BRANDFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,13.89
930749,BRANDFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,17.39
930749,BRANDFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,14.56
930749,BRANDFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,-19.37
930749,BRANDFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,-7.77
930749,BRANDFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,-8.18
930749,BRANDFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,05,N Current (RMS),A,39.8
930749,BRANDFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,102.1
930749,BRANDFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,83.2
930749,BRANDFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,72.8
930749,BRANDFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.06
930749,BRANDFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.5
930749,BRANDFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.4
930749,BRANDFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,24.36
930749,BRANDFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,21.68
930749,BRANDFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,23.54
930749,BRANDFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,04,N Current (RMS),A,31.6
930749,BRANDFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,105.3
930749,BRANDFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,94.2
930749,BRANDFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,102.5
930749,BRANDFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
930749,BRANDFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
930749,BRANDFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
930749,BRANDFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.85
930749,BRANDFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.4
930749,BRANDFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.38
930749,BRANDFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,02,N Current (RMS),A,13.5
930749,BRANDFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
930749,BRANDFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.4
930749,BRANDFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.3
930749,BRANDFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
930749,BRANDFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
930749,BRANDFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
930749,BRANDFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.56
930749,BRANDFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.5
930749,BRANDFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.56
930749,BRANDFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,01,N Current (RMS),A,13.8
930749,BRANDFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.7
930749,BRANDFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.8
930749,BRANDFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.2
930749,BRANDFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
930749,BRANDFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.87
930749,BRANDFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
930749,BRANDFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.64
930749,BRANDFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930749,BRANDFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.86
930749,BRANDFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.63
930749,BRANDFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.37
930749,BRANDFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.58
930749,BRANDFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.4
930749,BRANDFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.82
930749,BRANDFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,26.3
930749,BRANDFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
930749,BRANDFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
930749,BRANDFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
930749,BRANDFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
930749,BRANDFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,13.37
930749,BRANDFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,18.25
930749,BRANDFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,15.4
930749,BRANDFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,-19.79
930749,BRANDFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,-10.27
930749,BRANDFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,-6.91
930749,BRANDFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,05,N Current (RMS),A,39.9
930749,BRANDFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,102.2
930749,BRANDFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,90.9
930749,BRANDFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,74.5
930749,BRANDFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
930749,BRANDFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.26
930749,BRANDFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.77
930749,BRANDFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.64
930749,BRANDFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.15
930749,BRANDFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,23.06
930749,BRANDFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,04,N Current (RMS),A,32.3
930749,BRANDFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,77.2
930749,BRANDFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,87.3
930749,BRANDFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,100.4
930749,BRANDFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
930749,BRANDFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
930749,BRANDFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
930749,BRANDFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.18
930749,BRANDFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.75
930749,BRANDFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.79
930749,BRANDFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,02,N Current (RMS),A,16.6
930749,BRANDFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.3
930749,BRANDFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
930749,BRANDFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.6
930749,BRANDFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
930749,BRANDFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
930749,BRANDFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.13
930749,BRANDFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.13
930749,BRANDFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.31
930749,BRANDFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.74
930749,BRANDFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,01,N Current (RMS),A,14.2
930749,BRANDFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.3
930749,BRANDFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.4
930749,BRANDFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.0
930749,BRANDFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
930749,BRANDFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.05
930749,BRANDFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
930749,BRANDFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.36
930749,BRANDFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930749,BRANDFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.46
930749,BRANDFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.03
930749,BRANDFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.43
930749,BRANDFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.03
930749,BRANDFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.17
930749,BRANDFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.94
930749,BRANDFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.69
930749,BRANDFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,78.5
930749,BRANDFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
930749,BRANDFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
930749,BRANDFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
930749,BRANDFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,13.62
930749,BRANDFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,18.46
930749,BRANDFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,15.79
930749,BRANDFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,-19.28
930749,BRANDFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,-7.21
930749,BRANDFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,-0.95
930749,BRANDFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,05,N Current (RMS),A,51.1
930749,BRANDFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,101.2
930749,BRANDFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,85.4
930749,BRANDFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,69.7
930749,BRANDFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
930749,BRANDFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.23
930749,BRANDFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.78
930749,BRANDFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.07
930749,BRANDFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.53
930749,BRANDFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,24.35
930749,BRANDFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,04,N Current (RMS),A,38.4
930749,BRANDFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,69.7
930749,BRANDFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,73.5
930749,BRANDFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,105.6
930749,BRANDFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
930749,BRANDFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
930749,BRANDFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
930749,BRANDFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.54
930749,BRANDFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.97
930749,BRANDFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.25
930749,BRANDFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,02,N Current (RMS),A,13.5
930749,BRANDFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.9
930749,BRANDFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.1
930749,BRANDFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.3
930749,BRANDFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
930749,BRANDFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
930749,BRANDFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
930749,BRANDFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.14
930749,BRANDFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.44
930749,BRANDFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.51
930749,BRANDFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,01,N Current (RMS),A,30.3
930749,BRANDFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,52.1
930749,BRANDFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.5
930749,BRANDFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.1
930749,BRANDFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
930749,BRANDFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
930749,BRANDFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
930749,BRANDFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.64
930749,BRANDFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930749,BRANDFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.71
930749,BRANDFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.97
930749,BRANDFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.56
930749,BRANDFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.15
930749,BRANDFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.48
930749,BRANDFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.74
930749,BRANDFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,32.17
930749,BRANDFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
930749,BRANDFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
930749,BRANDFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
930749,BRANDFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
930749,BRANDFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,13.6
930749,BRANDFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,17.78
930749,BRANDFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,15.92
930749,BRANDFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,-19.69
930749,BRANDFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,-10.98
930749,BRANDFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,-0.95
930749,BRANDFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,05,N Current (RMS),A,53.2
930749,BRANDFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,102.8
930749,BRANDFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,90.8
930749,BRANDFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,71.1
930749,BRANDFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.19
930749,BRANDFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.29
930749,BRANDFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.47
930749,BRANDFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.48
930749,BRANDFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.59
930749,BRANDFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,23.02
930749,BRANDFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,04,N Current (RMS),A,32.0
930749,BRANDFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,84.7
930749,BRANDFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,77.2
930749,BRANDFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,100.0
930749,BRANDFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
930749,BRANDFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
930749,BRANDFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
930749,BRANDFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.99
930749,BRANDFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.88
930749,BRANDFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.72
930749,BRANDFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,02,N Current (RMS),A,13.0
930749,BRANDFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.9
930749,BRANDFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.7
930749,BRANDFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.4
930749,BRANDFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
930749,BRANDFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
930749,BRANDFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
930749,BRANDFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.25
930749,BRANDFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.76
930749,BRANDFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.88
930749,BRANDFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,01,N Current (RMS),A,26.2
930749,BRANDFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,44.2
930749,BRANDFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.5
930749,BRANDFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.2
930749,BRANDFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
930749,BRANDFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.8
930749,BRANDFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930749,BRANDFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.43
930749,BRANDFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930749,BRANDFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.5
930749,BRANDFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.72
930749,BRANDFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.76
930749,BRANDFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.63
930749,BRANDFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.02
930749,BRANDFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.25
930749,BRANDFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,28.67
930749,BRANDFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
930749,BRANDFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
930749,BRANDFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
930749,BRANDFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
930749,BRANDFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,13.53
930749,BRANDFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,18.27
930749,BRANDFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,15.56
930749,BRANDFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,-18.96
930749,BRANDFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,-13.96
930749,BRANDFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,-6.71
930749,BRANDFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,05,N Current (RMS),A,33.6
930749,BRANDFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,100.2
930749,BRANDFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,99.0
930749,BRANDFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,74.0
930749,BRANDFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.1
930749,BRANDFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
930749,BRANDFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
930749,BRANDFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.47
930749,BRANDFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,24.65
930749,BRANDFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.52
930749,BRANDFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,04,N Current (RMS),A,40.0
930749,BRANDFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,73.4
930749,BRANDFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,107.8
930749,BRANDFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,89.1
930749,BRANDFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
930749,BRANDFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
930749,BRANDFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
930749,BRANDFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.7
930749,BRANDFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.47
930749,BRANDFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.43
930749,BRANDFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,02,N Current (RMS),A,10.7
930749,BRANDFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.1
930749,BRANDFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.1
930749,BRANDFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
930749,BRANDFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
930749,BRANDFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
930749,BRANDFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
930749,BRANDFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
930749,BRANDFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.13
930749,BRANDFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.66
930749,BRANDFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,01,N Current (RMS),A,27.4
930749,BRANDFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.9
930749,BRANDFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
930749,BRANDFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,3.4
930749,BRANDFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
930749,BRANDFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.61
930749,BRANDFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930749,BRANDFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.3
930749,BRANDFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930749,BRANDFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.59
930749,BRANDFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.76
930749,BRANDFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.36
930749,BRANDFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.66
930749,BRANDFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.22
930749,BRANDFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.29
930749,BRANDFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.9
930749,BRANDFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
930749,BRANDFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
930749,BRANDFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
930749,BRANDFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
930749,BRANDFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,13.36
930749,BRANDFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,17.79
930749,BRANDFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,14.97
930749,BRANDFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,-17.71
930749,BRANDFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,-10.03
930749,BRANDFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,-5.74
930749,BRANDFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,05,N Current (RMS),A,33.5
930749,BRANDFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,95.5
930749,BRANDFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,88.9
930749,BRANDFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,70.6
930749,BRANDFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.05
930749,BRANDFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
930749,BRANDFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
930749,BRANDFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.8
930749,BRANDFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,33.51
930749,BRANDFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.02
930749,BRANDFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,04,N Current (RMS),A,64.9
930749,BRANDFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,56.6
930749,BRANDFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,143.6
930749,BRANDFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,82.5
930749,BRANDFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
930749,BRANDFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
930749,BRANDFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
930749,BRANDFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.93
930749,BRANDFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.06
930749,BRANDFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.88
930749,BRANDFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,02,N Current (RMS),A,10.8
930749,BRANDFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.1
930749,BRANDFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.1
930749,BRANDFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.5
930749,BRANDFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
930749,BRANDFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
930749,BRANDFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
930749,BRANDFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.73
930749,BRANDFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.16
930749,BRANDFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.72
930749,BRANDFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,01,N Current (RMS),A,33.4
930749,BRANDFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,51.2
930749,BRANDFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.2
930749,BRANDFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,3.5
930749,BRANDFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
930749,BRANDFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
930749,BRANDFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
930749,BRANDFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.27
930749,BRANDFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930749,BRANDFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.82
930749,BRANDFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.77
930749,BRANDFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.4
930749,BRANDFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.2
930749,BRANDFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.75
930749,BRANDFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,30.7
930749,BRANDFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.88
930749,BRANDFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
930749,BRANDFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
930749,BRANDFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
930749,BRANDFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
930749,BRANDFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,14.81
930749,BRANDFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,17.76
930749,BRANDFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,15.89
930749,BRANDFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,-16.9
930749,BRANDFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,-11.07
930749,BRANDFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,-6.81
930749,BRANDFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,05,N Current (RMS),A,32.2
930749,BRANDFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,96.8
930749,BRANDFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,90.6
930749,BRANDFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,75.8
930749,BRANDFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.93
930749,BRANDFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
930749,BRANDFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
930749,BRANDFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.07
930749,BRANDFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,32.32
930749,BRANDFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.93
930749,BRANDFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,04,N Current (RMS),A,59.1
