Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930749,BRANDFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,62.1
930749,BRANDFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,139.0
930749,BRANDFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,82.5
930749,BRANDFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
930749,BRANDFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
930749,BRANDFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
930749,BRANDFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.9
930749,BRANDFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.67
930749,BRANDFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.67
930749,BRANDFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,02,N Current (RMS),A,10.3
930749,BRANDFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.7
930749,BRANDFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.3
930749,BRANDFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.8
930749,BRANDFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
930749,BRANDFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
930749,BRANDFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
930749,BRANDFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.99
930749,BRANDFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.27
930749,BRANDFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.42
930749,BRANDFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,01,N Current (RMS),A,39.0
930749,BRANDFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,60.7
930749,BRANDFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.5
930749,BRANDFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.1
930749,BRANDFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
930749,BRANDFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.04
930749,BRANDFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930749,BRANDFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.46
930749,BRANDFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930749,BRANDFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.86
930749,BRANDFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.5
930749,BRANDFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.85
930749,BRANDFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.69
930749,BRANDFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.06
930749,BRANDFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.18
930749,BRANDFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.21
930749,BRANDFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
930749,BRANDFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
930749,BRANDFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
930749,BRANDFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
930749,BRANDFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,13.93
930749,BRANDFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,17.55
930749,BRANDFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,15.18
930749,BRANDFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,-15.42
930749,BRANDFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,-9.57
930749,BRANDFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,-5.94
930749,BRANDFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,05,N Current (RMS),A,29.1
930749,BRANDFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,89.4
930749,BRANDFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,86.5
930749,BRANDFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,71.2
930749,BRANDFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
930749,BRANDFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
930749,BRANDFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
930749,BRANDFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.05
930749,BRANDFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,28.52
930749,BRANDFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,25.24
930749,BRANDFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,04,N Current (RMS),A,42.8
930749,BRANDFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,74.6
930749,BRANDFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,122.2
930749,BRANDFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,109.6
930749,BRANDFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
930749,BRANDFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
930749,BRANDFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
930749,BRANDFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.77
930749,BRANDFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.7
930749,BRANDFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.48
930749,BRANDFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,02,N Current (RMS),A,11.4
930749,BRANDFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
930749,BRANDFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.3
930749,BRANDFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
930749,BRANDFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
930749,BRANDFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
930749,BRANDFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
930749,BRANDFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.78
930749,BRANDFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.25
930749,BRANDFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.03
930749,BRANDFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,01,N Current (RMS),A,20.2
930749,BRANDFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.9
930749,BRANDFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.2
930749,BRANDFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
930749,BRANDFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,0.1
930749,BRANDFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
930749,BRANDFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
930749,BRANDFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930749,BRANDFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.27
930749,BRANDFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930749,BRANDFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.3
930749,BRANDFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.06
930749,BRANDFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.82
930749,BRANDFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.32
930749,BRANDFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.18
930749,BRANDFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.9
930749,BRANDFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.81
930749,BRANDFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
930749,BRANDFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
930749,BRANDFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
930749,BRANDFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
930749,BRANDFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,13.9
930749,BRANDFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,18.62
930749,BRANDFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,15.86
930749,BRANDFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,-20.63
930749,BRANDFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,-10.77
930749,BRANDFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,-10.53
930749,BRANDFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,05,N Current (RMS),A,35.9
930749,BRANDFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,106.4
930749,BRANDFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,92.5
930749,BRANDFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,82.4
930749,BRANDFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.84
930749,BRANDFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
930749,BRANDFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.05
930749,BRANDFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,22.09
930749,BRANDFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,30.03
930749,BRANDFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,26.85
930749,BRANDFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,04,N Current (RMS),A,35.0
930749,BRANDFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,94.8
930749,BRANDFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,128.5
930749,BRANDFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,116.1
930749,BRANDFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
930749,BRANDFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
930749,BRANDFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
930749,BRANDFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.71
930749,BRANDFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.77
930749,BRANDFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.96
930749,BRANDFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,02,N Current (RMS),A,13.7
930749,BRANDFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
930749,BRANDFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.6
930749,BRANDFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.1
930749,BRANDFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
930749,BRANDFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
930749,BRANDFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
930749,BRANDFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.2
930749,BRANDFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.5
930749,BRANDFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.85
930749,BRANDFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,01,N Current (RMS),A,15.6
930749,BRANDFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.7
930749,BRANDFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.6
930749,BRANDFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.0
930749,BRANDFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,0.1
930749,BRANDFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
930749,BRANDFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
930749,BRANDFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930749,BRANDFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.1
930749,BRANDFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930749,BRANDFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.55
930749,BRANDFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.32
930749,BRANDFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.73
930749,BRANDFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.34
930749,BRANDFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.38
930749,BRANDFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.54
930749,BRANDFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,26.13
930749,BRANDFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
930749,BRANDFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
930749,BRANDFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
930749,BRANDFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
930749,BRANDFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,14.01
930749,BRANDFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,17.51
930749,BRANDFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,15.78
930749,BRANDFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,-20.95
930749,BRANDFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,-8.06
930749,BRANDFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,-10.69
930749,BRANDFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,05,N Current (RMS),A,43.8
930749,BRANDFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,107.7
930749,BRANDFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,83.8
930749,BRANDFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,83.0
930749,BRANDFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.01
930749,BRANDFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
930749,BRANDFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.49
930749,BRANDFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.69
930749,BRANDFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,28.39
930749,BRANDFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,32.16
930749,BRANDFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,04,N Current (RMS),A,41.0
930749,BRANDFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,89.5
930749,BRANDFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,121.9
930749,BRANDFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,138.4
930749,BRANDFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
930749,BRANDFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
930749,BRANDFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
930749,BRANDFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.88
930749,BRANDFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.32
930749,BRANDFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.8
930749,BRANDFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,02,N Current (RMS),A,18.5
930749,BRANDFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
930749,BRANDFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
930749,BRANDFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,48.3
930749,BRANDFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
930749,BRANDFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
930749,BRANDFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
930749,BRANDFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.91
930749,BRANDFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.84
930749,BRANDFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.58
930749,BRANDFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,01,N Current (RMS),A,8.1
930749,BRANDFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.4
930749,BRANDFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
930749,BRANDFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
930749,BRANDFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,0.5
930749,BRANDFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
930749,BRANDFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
930749,BRANDFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930749,BRANDFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.68
930749,BRANDFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
930749,BRANDFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.04
930749,BRANDFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.41
930749,BRANDFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.7
930749,BRANDFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.07
930749,BRANDFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.53
930749,BRANDFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,28.48
930749,BRANDFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,34.85
930749,BRANDFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,90.2
930749,BRANDFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
930749,BRANDFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
930749,BRANDFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
930749,BRANDFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,13.71
930749,BRANDFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,18.28
930749,BRANDFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,15.91
930749,BRANDFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,-21.87
930749,BRANDFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,-9.88
930749,BRANDFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,-9.07
930749,BRANDFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,05,N Current (RMS),A,42.4
930749,BRANDFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,110.5
930749,BRANDFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,90.2
930749,BRANDFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,79.8
930749,BRANDFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.93
930749,BRANDFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
930749,BRANDFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
930749,BRANDFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.39
930749,BRANDFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,28.91
930749,BRANDFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,27.7
930749,BRANDFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,04,N Current (RMS),A,42.1
930749,BRANDFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,81.9
930749,BRANDFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,124.0
930749,BRANDFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,119.6
930749,BRANDFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
930749,BRANDFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
930749,BRANDFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
930749,BRANDFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.41
930749,BRANDFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.34
930749,BRANDFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.32
930749,BRANDFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,02,N Current (RMS),A,12.3
930749,BRANDFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.4
930749,BRANDFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
930749,BRANDFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.4
930749,BRANDFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
930749,BRANDFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
930749,BRANDFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
930749,BRANDFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.36
930749,BRANDFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.2
930749,BRANDFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.83
930749,BRANDFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,01,N Current (RMS),A,8.2
930749,BRANDFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.7
930749,BRANDFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
930749,BRANDFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.4
930749,BRANDFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
930749,BRANDFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.5
930749,BRANDFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930749,BRANDFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.9
930749,BRANDFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930749,BRANDFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.23
930749,BRANDFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.02
930749,BRANDFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.65
930749,BRANDFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.56
930749,BRANDFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,5.28
930749,BRANDFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.56
930749,BRANDFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,29.79
930749,BRANDFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,88.3
930749,BRANDFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
930749,BRANDFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
930749,BRANDFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
930749,BRANDFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,13.57
930749,BRANDFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,18.13
930749,BRANDFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,15.59
930749,BRANDFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,-21.47
930749,BRANDFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,-10.94
930749,BRANDFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,-7.19
930749,BRANDFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,05,N Current (RMS),A,42.9
930749,BRANDFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,109.0
930749,BRANDFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,91.3
930749,BRANDFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,75.3
930749,BRANDFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
930749,BRANDFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.28
930749,BRANDFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
930749,BRANDFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,28.28
930749,BRANDFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.24
930749,BRANDFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,31.25
930749,BRANDFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,04,N Current (RMS),A,50.7
930749,BRANDFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,120.8
930749,BRANDFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,75.7
930749,BRANDFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,135.4
930749,BRANDFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
930749,BRANDFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
930749,BRANDFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
930749,BRANDFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.04
930749,BRANDFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.73
930749,BRANDFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.31
930749,BRANDFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,02,N Current (RMS),A,20.6
930749,BRANDFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
930749,BRANDFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.3
930749,BRANDFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.9
930749,BRANDFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
930749,BRANDFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
930749,BRANDFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
930749,BRANDFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.59
930749,BRANDFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.28
930749,BRANDFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.92
930749,BRANDFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,01,N Current (RMS),A,9.0
930749,BRANDFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.3
930749,BRANDFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.7
930749,BRANDFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.8
930749,BRANDFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
930749,BRANDFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.57
930749,BRANDFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930749,BRANDFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.91
930749,BRANDFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930749,BRANDFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.12
930749,BRANDFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.51
930749,BRANDFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.11
930749,BRANDFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.91
930749,BRANDFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.44
930749,BRANDFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.32
930749,BRANDFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,35.29
930749,BRANDFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
930749,BRANDFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
930749,BRANDFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
930749,BRANDFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
930749,BRANDFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,14.63
930749,BRANDFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,18.37
930749,BRANDFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,15.9
930749,BRANDFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,-20.49
930749,BRANDFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,-12.71
930749,BRANDFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,-5.51
930749,BRANDFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,05,N Current (RMS),A,43.3
930749,BRANDFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,108.7
930749,BRANDFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,96.7
930749,BRANDFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,74.2
930749,BRANDFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930749,BRANDFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.15
930749,BRANDFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.35
930749,BRANDFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,27.74
930749,BRANDFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,21.4
930749,BRANDFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,31.44
930749,BRANDFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,04,N Current (RMS),A,40.0
930749,BRANDFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,118.6
930749,BRANDFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,93.5
930749,BRANDFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,136.6
930749,BRANDFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
930749,BRANDFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
930749,BRANDFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
930749,BRANDFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.6
930749,BRANDFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.61
930749,BRANDFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.16
930749,BRANDFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,02,N Current (RMS),A,33.5
930749,BRANDFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,56.2
930749,BRANDFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.7
930749,BRANDFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,44.4
930749,BRANDFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
930749,BRANDFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
930749,BRANDFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
930749,BRANDFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.64
930749,BRANDFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.43
930749,BRANDFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.89
930749,BRANDFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,01,N Current (RMS),A,11.6
930749,BRANDFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.6
930749,BRANDFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.5
930749,BRANDFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.6
930749,BRANDFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,3.0
930749,BRANDFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
930749,BRANDFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.68
930749,BRANDFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
930749,BRANDFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.06
930749,BRANDFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930749,BRANDFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.25
930749,BRANDFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.91
930749,BRANDFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.62
930749,BRANDFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.58
930749,BRANDFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.49
930749,BRANDFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.73
930749,BRANDFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,37.98
930749,BRANDFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,79.1
930749,BRANDFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
930749,BRANDFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
930749,BRANDFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
930749,BRANDFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,13.05
930749,BRANDFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,17.05
930749,BRANDFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,15.74
930749,BRANDFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,-20.85
930749,BRANDFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,-11.66
930749,BRANDFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,-6.47
930749,BRANDFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,05,N Current (RMS),A,45.1
930749,BRANDFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,106.5
930749,BRANDFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,90.1
930749,BRANDFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,74.9
930749,BRANDFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
930749,BRANDFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.78
930749,BRANDFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.43
930749,BRANDFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,24.9
930749,BRANDFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.15
930749,BRANDFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,33.6
930749,BRANDFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,04,N Current (RMS),A,52.8
930749,BRANDFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,111.3
930749,BRANDFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,87.5
930749,BRANDFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,145.0
930749,BRANDFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
930749,BRANDFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
930749,BRANDFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
930749,BRANDFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.82
930749,BRANDFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.55
930749,BRANDFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.37
930749,BRANDFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,02,N Current (RMS),A,22.7
930749,BRANDFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
930749,BRANDFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
930749,BRANDFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.0
930749,BRANDFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
930749,BRANDFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
930749,BRANDFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
930749,BRANDFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.7
930749,BRANDFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.15
930749,BRANDFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.91
930749,BRANDFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,01,N Current (RMS),A,9.5
930749,BRANDFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.9
930749,BRANDFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.2
930749,BRANDFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.8
930749,BRANDFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
930749,BRANDFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.83
930749,BRANDFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930749,BRANDFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.98
930749,BRANDFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930749,BRANDFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.9
930749,BRANDFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.07
930749,BRANDFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.84
930749,BRANDFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.75
930749,BRANDFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.56
930749,BRANDFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.19
930749,BRANDFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,38.4
930749,BRANDFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,93.9
930749,BRANDFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
930749,BRANDFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
930749,BRANDFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
930749,BRANDFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,11.48
930749,BRANDFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,14.84
930749,BRANDFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,14.87
930749,BRANDFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,-18.41
930749,BRANDFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,-11.53
930749,BRANDFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,-6.61
930749,BRANDFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,05,N Current (RMS),A,40.1
930749,BRANDFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,93.4
930749,BRANDFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,81.8
930749,BRANDFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,71.2
930749,BRANDFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
930749,BRANDFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
930749,BRANDFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.2
930749,BRANDFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.02
930749,BRANDFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,21.97
930749,BRANDFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,33.77
930749,BRANDFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,04,N Current (RMS),A,53.5
930749,BRANDFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,78.6
930749,BRANDFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,95.0
930749,BRANDFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,145.7
930749,BRANDFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
930749,BRANDFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
930749,BRANDFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
930749,BRANDFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.08
930749,BRANDFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930749,BRANDFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.9
930749,BRANDFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,02,N Current (RMS),A,9.2
930749,BRANDFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.1
930749,BRANDFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.5
930749,BRANDFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.2
930749,BRANDFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
930749,BRANDFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
930749,BRANDFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
930749,BRANDFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.27
930749,BRANDFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.03
930749,BRANDFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.01
930749,BRANDFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,01,N Current (RMS),A,7.0
930749,BRANDFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.8
930749,BRANDFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.3
930749,BRANDFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.2
930749,BRANDFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
930749,BRANDFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
930749,BRANDFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930749,BRANDFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.31
930749,BRANDFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930749,BRANDFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.13
930749,BRANDFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.3
930749,BRANDFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.96
930749,BRANDFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.79
930749,BRANDFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.96
930749,BRANDFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.47
930749,BRANDFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,35.07
930749,BRANDFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,91.3
930749,BRANDFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
930749,BRANDFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
930749,BRANDFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
930749,BRANDFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,11.82
930749,BRANDFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,15.19
930749,BRANDFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,14.31
930749,BRANDFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,-21.07
930749,BRANDFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,-11.39
930749,BRANDFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,-3.98
930749,BRANDFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,05,N Current (RMS),A,52.5
930749,BRANDFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,104.6
930749,BRANDFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,82.8
930749,BRANDFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,65.9
930749,BRANDFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
930749,BRANDFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.89
930749,BRANDFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
930749,BRANDFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,23.49
930749,BRANDFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,24.03
930749,BRANDFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,33.64
930749,BRANDFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,04,N Current (RMS),A,43.7
930749,BRANDFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,101.2
930749,BRANDFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,104.3
930749,BRANDFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,145.8
930749,BRANDFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
930749,BRANDFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
930749,BRANDFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
930749,BRANDFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.82
930749,BRANDFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.13
930749,BRANDFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.26
930749,BRANDFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,02,N Current (RMS),A,7.7
930749,BRANDFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.1
