Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930749,BRANDFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
930749,BRANDFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.3
930749,BRANDFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
930749,BRANDFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
930749,BRANDFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
930749,BRANDFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.32
930749,BRANDFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.94
930749,BRANDFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.84
930749,BRANDFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,01,N Current (RMS),A,7.2
930749,BRANDFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.2
930749,BRANDFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.1
930749,BRANDFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.4
930749,BRANDFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
930749,BRANDFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.92
930749,BRANDFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
930749,BRANDFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.45
930749,BRANDFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930749,BRANDFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.46
930749,BRANDFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.65
930749,BRANDFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.92
930749,BRANDFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.38
930749,BRANDFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.56
930749,BRANDFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.7
930749,BRANDFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,35.75
930749,BRANDFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,86.6
930749,BRANDFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
930749,BRANDFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
930749,BRANDFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
930749,BRANDFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,8.58
930749,BRANDFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,13.23
930749,BRANDFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,11.42
930749,BRANDFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,-24.44
930749,BRANDFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,-13.15
930749,BRANDFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,-6.7
930749,BRANDFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,05,N Current (RMS),A,52.1
930749,BRANDFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,112.1
930749,BRANDFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,81.7
930749,BRANDFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,59.3
930749,BRANDFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
930749,BRANDFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.36
930749,BRANDFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
930749,BRANDFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,35.49
930749,BRANDFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,23.26
930749,BRANDFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,32.4
930749,BRANDFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,04,N Current (RMS),A,46.0
930749,BRANDFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,153.5
930749,BRANDFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,102.2
930749,BRANDFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,141.3
930749,BRANDFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
930749,BRANDFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930749,BRANDFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
930749,BRANDFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.91
930749,BRANDFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.68
930749,BRANDFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.87
930749,BRANDFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,02,N Current (RMS),A,8.0
930749,BRANDFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
930749,BRANDFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,11.9
930749,BRANDFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.1
930749,BRANDFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
930749,BRANDFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
930749,BRANDFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
930749,BRANDFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.94
930749,BRANDFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.08
930749,BRANDFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.51
930749,BRANDFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,01,N Current (RMS),A,9.0
930749,BRANDFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.9
930749,BRANDFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
930749,BRANDFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.8
930749,BRANDFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
930749,BRANDFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.24
930749,BRANDFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930749,BRANDFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.31
930749,BRANDFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930749,BRANDFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.26
930749,BRANDFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
930749,BRANDFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.38
930749,BRANDFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.64
930749,BRANDFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.9
930749,BRANDFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.87
930749,BRANDFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,33.09
930749,BRANDFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
930749,BRANDFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
930749,BRANDFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
930749,BRANDFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
930749,BRANDFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,7.17
930749,BRANDFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,13.04
930749,BRANDFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,11.65
930749,BRANDFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,-24.56
930749,BRANDFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,-12.65
930749,BRANDFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,-7.03
930749,BRANDFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,05,N Current (RMS),A,53.8
930749,BRANDFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,110.7
930749,BRANDFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,80.9
930749,BRANDFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,61.6
930749,BRANDFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
930749,BRANDFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
930749,BRANDFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
930749,BRANDFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,27.37
930749,BRANDFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,23.1
930749,BRANDFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,29.14
930749,BRANDFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,04,N Current (RMS),A,32.4
930749,BRANDFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,119.1
930749,BRANDFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,101.3
930749,BRANDFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,127.2
930749,BRANDFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
930749,BRANDFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.49
930749,BRANDFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
930749,BRANDFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.8
930749,BRANDFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.12
930749,BRANDFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.19
930749,BRANDFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,02,N Current (RMS),A,8.2
930749,BRANDFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.5
930749,BRANDFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
930749,BRANDFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
930749,BRANDFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
930749,BRANDFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
930749,BRANDFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
930749,BRANDFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.85
930749,BRANDFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.25
930749,BRANDFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.14
930749,BRANDFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,01,N Current (RMS),A,14.6
930749,BRANDFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.4
930749,BRANDFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.1
930749,BRANDFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.6
930749,BRANDFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
930749,BRANDFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.42
930749,BRANDFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930749,BRANDFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.48
930749,BRANDFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930749,BRANDFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.46
930749,BRANDFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.61
930749,BRANDFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.05
930749,BRANDFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
930749,BRANDFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.45
930749,BRANDFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.81
930749,BRANDFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.44
930749,BRANDFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
930749,BRANDFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
930749,BRANDFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
930749,BRANDFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
930749,BRANDFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,6.72
930749,BRANDFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,13.11
930749,BRANDFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,12.28
930749,BRANDFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,-23.41
930749,BRANDFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,-14.84
930749,BRANDFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,-8.87
930749,BRANDFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,05,N Current (RMS),A,45.3
930749,BRANDFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,106.6
930749,BRANDFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,86.8
930749,BRANDFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,67.2
930749,BRANDFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
930749,BRANDFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.04
930749,BRANDFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.13
930749,BRANDFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.45
930749,BRANDFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,21.05
930749,BRANDFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,22.71
930749,BRANDFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,04,N Current (RMS),A,26.4
930749,BRANDFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,93.5
930749,BRANDFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,92.0
930749,BRANDFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,99.1
930749,BRANDFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
930749,BRANDFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.23
930749,BRANDFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
930749,BRANDFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.37
930749,BRANDFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930749,BRANDFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.21
930749,BRANDFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,02,N Current (RMS),A,11.2
930749,BRANDFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.6
930749,BRANDFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.3
930749,BRANDFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
930749,BRANDFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
930749,BRANDFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
930749,BRANDFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
930749,BRANDFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.26
930749,BRANDFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.23
930749,BRANDFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.11
930749,BRANDFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,01,N Current (RMS),A,8.8
930749,BRANDFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.2
930749,BRANDFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.1
930749,BRANDFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
930749,BRANDFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
930749,BRANDFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.3
930749,BRANDFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930749,BRANDFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.57
930749,BRANDFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930749,BRANDFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.76
930749,BRANDFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.22
930749,BRANDFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.83
930749,BRANDFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
930749,BRANDFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,4.66
930749,BRANDFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.45
930749,BRANDFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.15
930749,BRANDFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
930749,BRANDFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
930749,BRANDFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
930749,BRANDFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
930749,BRANDFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,6.62
930749,BRANDFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,13.21
930749,BRANDFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,11.89
930749,BRANDFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,-26.46
930749,BRANDFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,-15.45
930749,BRANDFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,-5.77
930749,BRANDFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,05,N Current (RMS),A,56.6
930749,BRANDFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,117.6
930749,BRANDFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,89.0
930749,BRANDFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,58.8
930749,BRANDFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
930749,BRANDFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
930749,BRANDFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
930749,BRANDFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,20.7
930749,BRANDFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,22.63
930749,BRANDFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,25.87
930749,BRANDFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,04,N Current (RMS),A,32.0
930749,BRANDFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,90.9
930749,BRANDFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,97.9
930749,BRANDFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,113.0
930749,BRANDFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
930749,BRANDFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
930749,BRANDFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
930749,BRANDFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.62
930749,BRANDFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.91
930749,BRANDFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.4
930749,BRANDFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,02,N Current (RMS),A,9.2
930749,BRANDFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
930749,BRANDFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
930749,BRANDFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.7
930749,BRANDFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
930749,BRANDFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
930749,BRANDFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
930749,BRANDFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.33
930749,BRANDFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.57
930749,BRANDFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.02
930749,BRANDFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,01,N Current (RMS),A,10.9
930749,BRANDFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.6
930749,BRANDFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.8
930749,BRANDFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.8
930749,BRANDFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
930749,BRANDFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.73
930749,BRANDFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930749,BRANDFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.69
930749,BRANDFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930749,BRANDFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.18
930749,BRANDFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.79
930749,BRANDFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.59
930749,BRANDFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.15
930749,BRANDFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,2.19
930749,BRANDFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.66
930749,BRANDFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,27.52
930749,BRANDFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
930749,BRANDFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
930749,BRANDFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
930749,BRANDFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
930749,BRANDFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,7.91
930749,BRANDFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,14.5
930749,BRANDFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,11.87
930749,BRANDFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,-23.52
930749,BRANDFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,-17.5
930749,BRANDFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,-7.43
930749,BRANDFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,05,N Current (RMS),A,39.8
930749,BRANDFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,107.8
930749,BRANDFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,99.1
930749,BRANDFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,62.4
930749,BRANDFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
930749,BRANDFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
930749,BRANDFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
930749,BRANDFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,24.8
930749,BRANDFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,23.96
930749,BRANDFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.61
930749,BRANDFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,04,N Current (RMS),A,31.9
930749,BRANDFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,107.7
930749,BRANDFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,103.9
930749,BRANDFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,86.0
930749,BRANDFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
930749,BRANDFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.45
930749,BRANDFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
930749,BRANDFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.01
930749,BRANDFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.61
930749,BRANDFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.83
930749,BRANDFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,02,N Current (RMS),A,8.4
930749,BRANDFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.1
930749,BRANDFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.9
930749,BRANDFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
930749,BRANDFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
930749,BRANDFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
930749,BRANDFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
930749,BRANDFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.5
930749,BRANDFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.28
930749,BRANDFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.16
930749,BRANDFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,01,N Current (RMS),A,17.1
930749,BRANDFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.5
930749,BRANDFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.3
930749,BRANDFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.4
930749,BRANDFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,1.2
930749,BRANDFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
930749,BRANDFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.21
930749,BRANDFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930749,BRANDFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.76
930749,BRANDFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930749,BRANDFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.94
930749,BRANDFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.89
930749,BRANDFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.33
930749,BRANDFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.3
930749,BRANDFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.78
930749,BRANDFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.36
930749,BRANDFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.17
930749,BRANDFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
930749,BRANDFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
930749,BRANDFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
930749,BRANDFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
930749,BRANDFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,7.19
930749,BRANDFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,12.86
930749,BRANDFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,10.4
930749,BRANDFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,-25.39
930749,BRANDFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,-16.09
930749,BRANDFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,-5.7
930749,BRANDFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,05,N Current (RMS),A,51.2
930749,BRANDFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,113.7
930749,BRANDFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,89.9
930749,BRANDFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,53.1
930749,BRANDFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
930749,BRANDFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.06
930749,BRANDFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
930749,BRANDFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.46
930749,BRANDFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.13
930749,BRANDFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.54
930749,BRANDFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,04,N Current (RMS),A,26.8
930749,BRANDFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,85.6
930749,BRANDFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,83.1
930749,BRANDFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,77.2
930749,BRANDFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
930749,BRANDFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.45
930749,BRANDFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
930749,BRANDFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930749,BRANDFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.75
930749,BRANDFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.32
930749,BRANDFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,02,N Current (RMS),A,8.1
930749,BRANDFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.7
930749,BRANDFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.9
930749,BRANDFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
930749,BRANDFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
930749,BRANDFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
930749,BRANDFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
930749,BRANDFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.85
930749,BRANDFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.3
930749,BRANDFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.12
930749,BRANDFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,01,N Current (RMS),A,23.6
930749,BRANDFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.8
930749,BRANDFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
930749,BRANDFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.3
930749,BRANDFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
930749,BRANDFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.13
930749,BRANDFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
930749,BRANDFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.87
930749,BRANDFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930749,BRANDFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.74
930749,BRANDFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.12
930749,BRANDFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.67
930749,BRANDFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.41
930749,BRANDFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,6.91
930749,BRANDFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.1
930749,BRANDFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.27
930749,BRANDFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
930749,BRANDFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
930749,BRANDFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
930749,BRANDFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
930749,BRANDFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,7.25
930749,BRANDFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,13.26
930749,BRANDFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,11.75
930749,BRANDFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,-22.15
930749,BRANDFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,-16.37
930749,BRANDFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,-7.54
930749,BRANDFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,05,N Current (RMS),A,42.1
930749,BRANDFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,100.3
930749,BRANDFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,91.8
930749,BRANDFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,62.5
930749,BRANDFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.12
930749,BRANDFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
930749,BRANDFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
930749,BRANDFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.46
930749,BRANDFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,20.57
930749,BRANDFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.46
930749,BRANDFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,04,N Current (RMS),A,39.1
930749,BRANDFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,55.8
930749,BRANDFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,90.2
930749,BRANDFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,94.2
930749,BRANDFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
930749,BRANDFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.4
930749,BRANDFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
930749,BRANDFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.64
930749,BRANDFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.24
930749,BRANDFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.22
930749,BRANDFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,02,N Current (RMS),A,13.2
930749,BRANDFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.3
930749,BRANDFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
930749,BRANDFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
930749,BRANDFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
930749,BRANDFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
930749,BRANDFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
930749,BRANDFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.38
930749,BRANDFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.44
930749,BRANDFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.56
930749,BRANDFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,01,N Current (RMS),A,24.4
930749,BRANDFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,41.4
930749,BRANDFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.9
930749,BRANDFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.6
930749,BRANDFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,2.6
930749,BRANDFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
930749,BRANDFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.93
930749,BRANDFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
930749,BRANDFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.76
930749,BRANDFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930749,BRANDFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.39
930749,BRANDFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.51
930749,BRANDFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.5
930749,BRANDFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.93
930749,BRANDFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,3.33
930749,BRANDFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.88
930749,BRANDFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.69
930749,BRANDFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
930749,BRANDFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
930749,BRANDFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
930749,BRANDFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
930749,BRANDFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,7.4
930749,BRANDFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,12.77
930749,BRANDFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,11.59
930749,BRANDFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,-20.43
930749,BRANDFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,-14.72
930749,BRANDFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,-9.09
930749,BRANDFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,05,N Current (RMS),A,34.9
930749,BRANDFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,94.0
930749,BRANDFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,85.3
930749,BRANDFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,65.5
930749,BRANDFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.84
930749,BRANDFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
930749,BRANDFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
930749,BRANDFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.38
930749,BRANDFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,26.61
930749,BRANDFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.13
930749,BRANDFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,04,N Current (RMS),A,49.8
930749,BRANDFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,77.3
930749,BRANDFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,117.0
930749,BRANDFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,62.8
930749,BRANDFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
930749,BRANDFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.38
930749,BRANDFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
930749,BRANDFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.75
930749,BRANDFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.37
930749,BRANDFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.92
930749,BRANDFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,02,N Current (RMS),A,13.0
930749,BRANDFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
930749,BRANDFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,7.0
930749,BRANDFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.7
930749,BRANDFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
930749,BRANDFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
930749,BRANDFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
930749,BRANDFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.03
930749,BRANDFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.95
930749,BRANDFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.25
930749,BRANDFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,01,N Current (RMS),A,18.5
930749,BRANDFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.8
930749,BRANDFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
930749,BRANDFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.7
930749,BRANDFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,1.0
930749,BRANDFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
930749,BRANDFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.71
930749,BRANDFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
930749,BRANDFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.12
930749,BRANDFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930749,BRANDFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.33
930749,BRANDFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.68
930749,BRANDFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.2
930749,BRANDFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.27
930749,BRANDFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.73
930749,BRANDFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.21
930749,BRANDFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.22
930749,BRANDFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
930749,BRANDFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
930749,BRANDFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
930749,BRANDFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
930749,BRANDFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,6.21
930749,BRANDFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,12.38
930749,BRANDFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,11.2
930749,BRANDFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,-25.05
930749,BRANDFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,-17.43
930749,BRANDFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,-7.42
930749,BRANDFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,05,N Current (RMS),A,47.6
930749,BRANDFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,111.0
930749,BRANDFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,93.4
930749,BRANDFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,59.3
930749,BRANDFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.83
930749,BRANDFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.84
930749,BRANDFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
930749,BRANDFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.19
930749,BRANDFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,21.36
930749,BRANDFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.17
930749,BRANDFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,04,N Current (RMS),A,34.1
930749,BRANDFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,67.3
930749,BRANDFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,93.3
930749,BRANDFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,63.2
930749,BRANDFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
930749,BRANDFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.36
930749,BRANDFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
930749,BRANDFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.56
930749,BRANDFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.15
930749,BRANDFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.99
930749,BRANDFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,02,N Current (RMS),A,10.7
930749,BRANDFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
930749,BRANDFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.2
930749,BRANDFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
930749,BRANDFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
930749,BRANDFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
930749,BRANDFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
930749,BRANDFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.7
930749,BRANDFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.67
930749,BRANDFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.1
930749,BRANDFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,01,N Current (RMS),A,23.0
930749,BRANDFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.8
930749,BRANDFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.4
930749,BRANDFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.2
930749,BRANDFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,0.3
930749,BRANDFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
