Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930749,BRANDFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.5
930749,BRANDFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930749,BRANDFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.92
930749,BRANDFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930749,BRANDFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.06
930749,BRANDFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
930749,BRANDFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.42
930749,BRANDFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.24
930749,BRANDFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,1.39
930749,BRANDFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.75
930749,BRANDFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.85
930749,BRANDFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
930749,BRANDFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
930749,BRANDFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
930749,BRANDFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
930749,BRANDFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,6.44
930749,BRANDFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,11.97
930749,BRANDFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,10.69
930749,BRANDFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,-20.86
930749,BRANDFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,-14.25
930749,BRANDFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,-5.38
930749,BRANDFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,05,N Current (RMS),A,42.2
930749,BRANDFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,94.2
930749,BRANDFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,80.7
930749,BRANDFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,53.0
930749,BRANDFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
930749,BRANDFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.81
930749,BRANDFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
930749,BRANDFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.69
930749,BRANDFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.3
930749,BRANDFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.25
930749,BRANDFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,04,N Current (RMS),A,27.6
930749,BRANDFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,81.9
930749,BRANDFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,84.4
930749,BRANDFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,75.5
930749,BRANDFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930749,BRANDFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.45
930749,BRANDFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
930749,BRANDFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.52
930749,BRANDFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.46
930749,BRANDFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.31
930749,BRANDFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,02,N Current (RMS),A,11.1
930749,BRANDFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
930749,BRANDFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,7.4
930749,BRANDFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
930749,BRANDFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
930749,BRANDFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
930749,BRANDFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
930749,BRANDFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.46
930749,BRANDFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.91
930749,BRANDFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930749,BRANDFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,01,N Current (RMS),A,14.3
930749,BRANDFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.5
930749,BRANDFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.9
930749,BRANDFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.7
930749,BRANDFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
930749,BRANDFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.74
930749,BRANDFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
930749,BRANDFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.43
930749,BRANDFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930749,BRANDFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.37
930749,BRANDFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.63
930749,BRANDFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.17
930749,BRANDFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.91
930749,BRANDFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.81
930749,BRANDFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.42
930749,BRANDFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.18
930749,BRANDFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
930749,BRANDFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
930749,BRANDFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
930749,BRANDFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
930749,BRANDFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,5.93
930749,BRANDFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,12.44
930749,BRANDFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,10.02
930749,BRANDFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,-21.3
930749,BRANDFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,-14.89
930749,BRANDFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,-6.47
930749,BRANDFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,05,N Current (RMS),A,38.0
930749,BRANDFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,95.6
930749,BRANDFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,84.4
930749,BRANDFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,53.6
930749,BRANDFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
930749,BRANDFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.71
930749,BRANDFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.96
930749,BRANDFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.72
930749,BRANDFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.07
930749,BRANDFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.98
930749,BRANDFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,04,N Current (RMS),A,25.1
930749,BRANDFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,91.0
930749,BRANDFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,83.8
930749,BRANDFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,87.2
930749,BRANDFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
930749,BRANDFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.52
930749,BRANDFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
930749,BRANDFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.84
930749,BRANDFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.65
930749,BRANDFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.97
930749,BRANDFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,02,N Current (RMS),A,9.4
930749,BRANDFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.5
930749,BRANDFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.4
930749,BRANDFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
930749,BRANDFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
930749,BRANDFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
930749,BRANDFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
930749,BRANDFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.13
930749,BRANDFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.65
930749,BRANDFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.94
930749,BRANDFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,01,N Current (RMS),A,20.3
930749,BRANDFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.6
930749,BRANDFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.3
930749,BRANDFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.2
930749,BRANDFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
930749,BRANDFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.93
930749,BRANDFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930749,BRANDFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.74
930749,BRANDFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930749,BRANDFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.64
930749,BRANDFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.07
930749,BRANDFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.89
930749,BRANDFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.15
930749,BRANDFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.38
930749,BRANDFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.48
930749,BRANDFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.43
930749,BRANDFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
930749,BRANDFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
930749,BRANDFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
930749,BRANDFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
930749,BRANDFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,7.47
930749,BRANDFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,12.5
930749,BRANDFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,10.15
930749,BRANDFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,-24.64
930749,BRANDFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,-19.14
930749,BRANDFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,-10.49
930749,BRANDFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,05,N Current (RMS),A,39.0
930749,BRANDFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,111.6
930749,BRANDFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,99.8
930749,BRANDFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,65.2
930749,BRANDFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
930749,BRANDFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.91
930749,BRANDFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.94
930749,BRANDFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,27.18
930749,BRANDFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.34
930749,BRANDFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.63
930749,BRANDFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,04,N Current (RMS),A,43.2
930749,BRANDFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,118.8
930749,BRANDFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,92.4
930749,BRANDFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,81.0
930749,BRANDFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
930749,BRANDFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.54
930749,BRANDFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
930749,BRANDFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.8
930749,BRANDFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.09
930749,BRANDFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.42
930749,BRANDFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,02,N Current (RMS),A,7.2
930749,BRANDFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.7
930749,BRANDFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
930749,BRANDFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.9
930749,BRANDFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
930749,BRANDFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
930749,BRANDFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
930749,BRANDFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.08
930749,BRANDFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.78
930749,BRANDFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.71
930749,BRANDFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,01,N Current (RMS),A,31.6
930749,BRANDFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,53.5
930749,BRANDFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.8
930749,BRANDFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.0
930749,BRANDFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,4.3
930749,BRANDFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
930749,BRANDFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.73
930749,BRANDFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930749,BRANDFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.69
930749,BRANDFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930749,BRANDFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.53
930749,BRANDFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.61
930749,BRANDFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.73
930749,BRANDFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.3
930749,BRANDFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.42
930749,BRANDFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.07
930749,BRANDFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.26
930749,BRANDFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
930749,BRANDFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
930749,BRANDFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
930749,BRANDFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
930749,BRANDFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,6.8
930749,BRANDFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,12.47
930749,BRANDFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,10.8
930749,BRANDFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,-21.35
930749,BRANDFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,-17.78
930749,BRANDFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,-7.98
930749,BRANDFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,05,N Current (RMS),A,36.7
930749,BRANDFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,96.2
930749,BRANDFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,93.9
930749,BRANDFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,60.0
930749,BRANDFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
930749,BRANDFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.35
930749,BRANDFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.9
930749,BRANDFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,34.49
930749,BRANDFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,23.52
930749,BRANDFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.32
930749,BRANDFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,04,N Current (RMS),A,57.4
930749,BRANDFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,147.2
930749,BRANDFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,103.5
930749,BRANDFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,100.1
930749,BRANDFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
930749,BRANDFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.41
930749,BRANDFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
930749,BRANDFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.49
930749,BRANDFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.66
930749,BRANDFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.23
930749,BRANDFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,02,N Current (RMS),A,11.0
930749,BRANDFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
930749,BRANDFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
930749,BRANDFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.5
930749,BRANDFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
930749,BRANDFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
930749,BRANDFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
930749,BRANDFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.89
930749,BRANDFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.84
930749,BRANDFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.67
930749,BRANDFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,01,N Current (RMS),A,30.4
930749,BRANDFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.4
930749,BRANDFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,53.4
930749,BRANDFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.0
930749,BRANDFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
930749,BRANDFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.16
930749,BRANDFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
930749,BRANDFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.71
930749,BRANDFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930749,BRANDFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.83
930749,BRANDFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.6
930749,BRANDFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.25
930749,BRANDFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.75
930749,BRANDFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.53
930749,BRANDFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.24
930749,BRANDFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.24
930749,BRANDFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
930749,BRANDFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
930749,BRANDFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
930749,BRANDFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
930749,BRANDFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,6.66
930749,BRANDFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,11.07
930749,BRANDFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,10.33
930749,BRANDFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,-22.39
930749,BRANDFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,-16.85
930749,BRANDFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,-8.59
930749,BRANDFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,05,N Current (RMS),A,42.0
930749,BRANDFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,101.0
930749,BRANDFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,88.0
930749,BRANDFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,60.3
930749,BRANDFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
930749,BRANDFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
930749,BRANDFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.45
930749,BRANDFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,21.4
930749,BRANDFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,21.64
930749,BRANDFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,26.38
930749,BRANDFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,04,N Current (RMS),A,35.0
930749,BRANDFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,93.1
930749,BRANDFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,95.3
930749,BRANDFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,115.7
930749,BRANDFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
930749,BRANDFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.26
930749,BRANDFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
930749,BRANDFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.58
930749,BRANDFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.15
930749,BRANDFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.52
930749,BRANDFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,02,N Current (RMS),A,10.1
930749,BRANDFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
930749,BRANDFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.2
930749,BRANDFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.8
930749,BRANDFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
930749,BRANDFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
930749,BRANDFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
930749,BRANDFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.51
930749,BRANDFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.16
930749,BRANDFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.88
930749,BRANDFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,01,N Current (RMS),A,21.2
930749,BRANDFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.4
930749,BRANDFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.1
930749,BRANDFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.1
930749,BRANDFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,2.1
930749,BRANDFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
930749,BRANDFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.48
930749,BRANDFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
930749,BRANDFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.16
930749,BRANDFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930749,BRANDFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.59
930749,BRANDFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.07
930749,BRANDFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.44
930749,BRANDFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.95
930749,BRANDFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.11
930749,BRANDFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.11
930749,BRANDFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.2
930749,BRANDFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
930749,BRANDFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
930749,BRANDFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
930749,BRANDFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
930749,BRANDFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,5.97
930749,BRANDFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,10.74
930749,BRANDFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,10.29
930749,BRANDFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,-19.19
930749,BRANDFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,-6.19
930749,BRANDFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,-7.31
930749,BRANDFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,05,N Current (RMS),A,53.4
930749,BRANDFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,87.8
930749,BRANDFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,59.0
930749,BRANDFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,56.2
930749,BRANDFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.39
930749,BRANDFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
930749,BRANDFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.59
930749,BRANDFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.07
930749,BRANDFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,25.02
930749,BRANDFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,24.27
930749,BRANDFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,04,N Current (RMS),A,45.5
930749,BRANDFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,62.4
930749,BRANDFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,108.9
930749,BRANDFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,105.7
930749,BRANDFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
930749,BRANDFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
930749,BRANDFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
930749,BRANDFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.91
930749,BRANDFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.16
930749,BRANDFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.24
930749,BRANDFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,02,N Current (RMS),A,10.1
930749,BRANDFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
930749,BRANDFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.2
930749,BRANDFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.5
930749,BRANDFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
930749,BRANDFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
930749,BRANDFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
930749,BRANDFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.4
930749,BRANDFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.74
930749,BRANDFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.6
930749,BRANDFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,01,N Current (RMS),A,15.0
930749,BRANDFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.7
930749,BRANDFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
930749,BRANDFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,3.1
930749,BRANDFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
930749,BRANDFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.67
930749,BRANDFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
930749,BRANDFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.61
930749,BRANDFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930749,BRANDFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.36
930749,BRANDFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
930749,BRANDFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.95
930749,BRANDFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.29
930749,BRANDFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,4.19
930749,BRANDFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.74
930749,BRANDFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.81
930749,BRANDFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,86.6
930749,BRANDFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
930749,BRANDFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
930749,BRANDFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
930749,BRANDFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,6.22
930749,BRANDFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,9.46
930749,BRANDFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,9.21
930749,BRANDFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,-13.25
930749,BRANDFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,-4.23
930749,BRANDFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,-12.24
930749,BRANDFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,05,N Current (RMS),A,45.4
930749,BRANDFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,66.4
930749,BRANDFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,47.6
930749,BRANDFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,68.0
930749,BRANDFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.82
930749,BRANDFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
930749,BRANDFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.08
930749,BRANDFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.1
930749,BRANDFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.03
930749,BRANDFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,29.74
930749,BRANDFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,04,N Current (RMS),A,54.2
930749,BRANDFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,50.6
930749,BRANDFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,74.6
930749,BRANDFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,128.9
930749,BRANDFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
930749,BRANDFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
930749,BRANDFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
930749,BRANDFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.4
930749,BRANDFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.2
930749,BRANDFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.2
930749,BRANDFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,02,N Current (RMS),A,10.8
930749,BRANDFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
930749,BRANDFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.1
930749,BRANDFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.5
930749,BRANDFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
930749,BRANDFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
930749,BRANDFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
930749,BRANDFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.71
930749,BRANDFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.28
930749,BRANDFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.9
930749,BRANDFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,01,N Current (RMS),A,31.9
930749,BRANDFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,50.2
930749,BRANDFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.9
930749,BRANDFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.9
930749,BRANDFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
930749,BRANDFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.06
930749,BRANDFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
930749,BRANDFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.49
930749,BRANDFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930749,BRANDFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.01
930749,BRANDFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
930749,BRANDFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.54
930749,BRANDFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.58
930749,BRANDFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.97
930749,BRANDFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.28
930749,BRANDFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.59
930749,BRANDFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
930749,BRANDFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
930749,BRANDFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
930749,BRANDFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
930749,BRANDFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,5.99
930749,BRANDFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,9.98
930749,BRANDFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,9.27
930749,BRANDFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,-18.88
930749,BRANDFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,-14.28
930749,BRANDFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,-12.88
930749,BRANDFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,05,N Current (RMS),A,29.6
930749,BRANDFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,85.8
930749,BRANDFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,76.3
930749,BRANDFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,69.6
930749,BRANDFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.6
930749,BRANDFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
930749,BRANDFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
930749,BRANDFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.59
930749,BRANDFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,22.43
930749,BRANDFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,23.17
930749,BRANDFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,04,N Current (RMS),A,33.6
930749,BRANDFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,64.9
930749,BRANDFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,96.9
930749,BRANDFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,102.4
930749,BRANDFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
930749,BRANDFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
930749,BRANDFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
930749,BRANDFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.82
930749,BRANDFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.14
930749,BRANDFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.73
930749,BRANDFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,02,N Current (RMS),A,14.5
930749,BRANDFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.1
930749,BRANDFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
930749,BRANDFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.4
930749,BRANDFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
930749,BRANDFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
930749,BRANDFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
930749,BRANDFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.69
930749,BRANDFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.99
930749,BRANDFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.03
930749,BRANDFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,01,N Current (RMS),A,36.1
930749,BRANDFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,55.6
930749,BRANDFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.8
930749,BRANDFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
930749,BRANDFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
930749,BRANDFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.86
930749,BRANDFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
930749,BRANDFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.6
930749,BRANDFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930749,BRANDFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.27
930749,BRANDFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
930749,BRANDFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.53
930749,BRANDFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.48
930749,BRANDFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.22
930749,BRANDFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.29
930749,BRANDFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.05
930749,BRANDFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
930749,BRANDFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
930749,BRANDFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
930749,BRANDFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
930749,BRANDFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,4.88
930749,BRANDFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,10.0
930749,BRANDFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,9.05
930749,BRANDFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,-21.97
930749,BRANDFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,-14.72
930749,BRANDFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,-11.58
930749,BRANDFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,05,N Current (RMS),A,36.6
930749,BRANDFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,96.3
930749,BRANDFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,78.0
930749,BRANDFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,64.2
930749,BRANDFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.1
930749,BRANDFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
930749,BRANDFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
930749,BRANDFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.64
930749,BRANDFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,24.08
930749,BRANDFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.98
930749,BRANDFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,04,N Current (RMS),A,39.7
930749,BRANDFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,59.7
930749,BRANDFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,104.8
930749,BRANDFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,82.6
930749,BRANDFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
930749,BRANDFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
930749,BRANDFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
930749,BRANDFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.21
930749,BRANDFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.97
930749,BRANDFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.56
930749,BRANDFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,02,N Current (RMS),A,22.4
930749,BRANDFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.3
930749,BRANDFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.9
930749,BRANDFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
930749,BRANDFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
930749,BRANDFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
930749,BRANDFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
930749,BRANDFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.33
930749,BRANDFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.46
930749,BRANDFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.57
930749,BRANDFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,01,N Current (RMS),A,25.6
930749,BRANDFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.2
930749,BRANDFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.4
930749,BRANDFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,3.0
930749,BRANDFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
930749,BRANDFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.79
930749,BRANDFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
930749,BRANDFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.98
930749,BRANDFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930749,BRANDFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.12
930749,BRANDFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
930749,BRANDFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.69
930749,BRANDFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.57
930749,BRANDFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,1.2
930749,BRANDFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,27.79
930749,BRANDFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.53
