Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930749,BRANDFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,99.4
930749,BRANDFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
930749,BRANDFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
930749,BRANDFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
930749,BRANDFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,4.96
930749,BRANDFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,9.04
930749,BRANDFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,9.31
930749,BRANDFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,-21.08
930749,BRANDFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,-15.92
930749,BRANDFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,-10.27
930749,BRANDFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,05,N Current (RMS),A,36.4
930749,BRANDFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,93.0
930749,BRANDFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,79.8
930749,BRANDFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,61.5
930749,BRANDFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.23
930749,BRANDFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
930749,BRANDFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
930749,BRANDFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.33
930749,BRANDFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,23.04
930749,BRANDFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.1
930749,BRANDFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,04,N Current (RMS),A,48.3
930749,BRANDFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,42.1
930749,BRANDFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,103.4
930749,BRANDFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,83.8
930749,BRANDFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
930749,BRANDFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
930749,BRANDFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.08
930749,BRANDFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.28
930749,BRANDFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.37
930749,BRANDFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.14
930749,BRANDFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,02,N Current (RMS),A,17.2
930749,BRANDFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
930749,BRANDFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
930749,BRANDFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.5
930749,BRANDFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930749,BRANDFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
930749,BRANDFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
930749,BRANDFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.25
930749,BRANDFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.18
930749,BRANDFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.68
930749,BRANDFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,01,N Current (RMS),A,19.4
930749,BRANDFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.4
930749,BRANDFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.7
930749,BRANDFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,3.3
930749,BRANDFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
930749,BRANDFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.53
930749,BRANDFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
930749,BRANDFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.0
930749,BRANDFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930749,BRANDFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.5
930749,BRANDFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
930749,BRANDFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.52
930749,BRANDFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.21
930749,BRANDFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.22
930749,BRANDFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.67
930749,BRANDFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.65
930749,BRANDFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,89.9
930749,BRANDFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
930749,BRANDFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
930749,BRANDFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
930749,BRANDFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,5.2
930749,BRANDFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,8.21
930749,BRANDFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,7.78
930749,BRANDFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,-18.5
930749,BRANDFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,-10.93
930749,BRANDFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,-9.48
930749,BRANDFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,05,N Current (RMS),A,35.0
930749,BRANDFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,83.4
930749,BRANDFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,61.2
930749,BRANDFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,55.1
930749,BRANDFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.62
930749,BRANDFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.78
930749,BRANDFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
930749,BRANDFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.69
930749,BRANDFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.27
930749,BRANDFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.57
930749,BRANDFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,04,N Current (RMS),A,32.6
930749,BRANDFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,54.5
930749,BRANDFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,76.2
930749,BRANDFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,77.0
930749,BRANDFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
930749,BRANDFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
930749,BRANDFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
930749,BRANDFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.76
930749,BRANDFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.6
930749,BRANDFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.63
930749,BRANDFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,02,N Current (RMS),A,13.1
930749,BRANDFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.9
930749,BRANDFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.3
930749,BRANDFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.9
930749,BRANDFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
930749,BRANDFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
930749,BRANDFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
930749,BRANDFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.65
930749,BRANDFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.45
930749,BRANDFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.65
930749,BRANDFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,01,N Current (RMS),A,23.8
930749,BRANDFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,41.5
930749,BRANDFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.1
930749,BRANDFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.0
930749,BRANDFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
930749,BRANDFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.23
930749,BRANDFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
930749,BRANDFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.76
930749,BRANDFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930749,BRANDFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.63
930749,BRANDFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
930749,BRANDFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.05
930749,BRANDFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.52
930749,BRANDFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,6.6
930749,BRANDFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.39
930749,BRANDFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.37
930749,BRANDFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
930749,BRANDFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
930749,BRANDFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
930749,BRANDFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
930749,BRANDFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,4.25
930749,BRANDFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,8.52
930749,BRANDFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,8.29
930749,BRANDFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,-20.66
930749,BRANDFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,-17.37
930749,BRANDFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,-11.43
930749,BRANDFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,05,N Current (RMS),A,29.5
930749,BRANDFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,91.3
930749,BRANDFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,84.5
930749,BRANDFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,62.1
930749,BRANDFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.54
930749,BRANDFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.04
930749,BRANDFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
930749,BRANDFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.34
930749,BRANDFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.3
930749,BRANDFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.68
930749,BRANDFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,04,N Current (RMS),A,33.6
930749,BRANDFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,63.8
930749,BRANDFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,76.1
930749,BRANDFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,48.7
930749,BRANDFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
930749,BRANDFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
930749,BRANDFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
930749,BRANDFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.44
930749,BRANDFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.4
930749,BRANDFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.96
930749,BRANDFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,02,N Current (RMS),A,7.8
930749,BRANDFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
930749,BRANDFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.9
930749,BRANDFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.1
930749,BRANDFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
930749,BRANDFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
930749,BRANDFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
930749,BRANDFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.48
930749,BRANDFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.32
930749,BRANDFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.76
930749,BRANDFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,01,N Current (RMS),A,16.0
930749,BRANDFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.8
930749,BRANDFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.4
930749,BRANDFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,3.6
930749,BRANDFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
930749,BRANDFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.47
930749,BRANDFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
930749,BRANDFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.84
930749,BRANDFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930749,BRANDFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.07
930749,BRANDFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
930749,BRANDFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.98
930749,BRANDFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
930749,BRANDFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,1.6
930749,BRANDFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.65
930749,BRANDFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,4.97
930749,BRANDFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
930749,BRANDFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
930749,BRANDFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
930749,BRANDFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
930749,BRANDFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.44
930749,BRANDFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,7.66
930749,BRANDFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,8.22
930749,BRANDFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,-20.79
930749,BRANDFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,-18.63
930749,BRANDFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,-14.25
930749,BRANDFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,05,N Current (RMS),A,26.8
930749,BRANDFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,91.0
930749,BRANDFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,87.2
930749,BRANDFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,71.8
930749,BRANDFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.45
930749,BRANDFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.57
930749,BRANDFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
930749,BRANDFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.61
930749,BRANDFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.02
930749,BRANDFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.99
930749,BRANDFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,04,N Current (RMS),A,32.5
930749,BRANDFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,45.5
930749,BRANDFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,70.7
930749,BRANDFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,61.6
930749,BRANDFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
930749,BRANDFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
930749,BRANDFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
930749,BRANDFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.98
930749,BRANDFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.78
930749,BRANDFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.29
930749,BRANDFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,02,N Current (RMS),A,11.4
930749,BRANDFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.0
930749,BRANDFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
930749,BRANDFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.1
930749,BRANDFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
930749,BRANDFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
930749,BRANDFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
930749,BRANDFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.72
930749,BRANDFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.15
930749,BRANDFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.75
930749,BRANDFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,01,N Current (RMS),A,30.4
930749,BRANDFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.8
930749,BRANDFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,45.3
930749,BRANDFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,3.7
930749,BRANDFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
930749,BRANDFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.94
930749,BRANDFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
930749,BRANDFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.26
930749,BRANDFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
930749,BRANDFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.32
930749,BRANDFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
930749,BRANDFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.64
930749,BRANDFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.22
930749,BRANDFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.48
930749,BRANDFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.32
930749,BRANDFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,4.78
930749,BRANDFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
930749,BRANDFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
930749,BRANDFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
930749,BRANDFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
930749,BRANDFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,4.71
930749,BRANDFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,8.75
930749,BRANDFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,7.76
930749,BRANDFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,-20.46
930749,BRANDFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,-17.17
930749,BRANDFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,-12.47
930749,BRANDFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,05,N Current (RMS),A,25.6
930749,BRANDFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,90.4
930749,BRANDFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,83.4
930749,BRANDFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,64.1
930749,BRANDFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.98
930749,BRANDFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.67
930749,BRANDFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
930749,BRANDFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.16
930749,BRANDFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.44
930749,BRANDFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.99
930749,BRANDFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,04,N Current (RMS),A,30.9
930749,BRANDFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,54.8
930749,BRANDFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,74.0
930749,BRANDFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,57.2
930749,BRANDFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
930749,BRANDFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
930749,BRANDFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
930749,BRANDFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.13
930749,BRANDFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.21
930749,BRANDFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.09
930749,BRANDFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,02,N Current (RMS),A,27.2
930749,BRANDFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,60.8
930749,BRANDFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.7
930749,BRANDFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.7
930749,BRANDFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
930749,BRANDFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
930749,BRANDFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
930749,BRANDFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.56
930749,BRANDFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.68
930749,BRANDFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.95
930749,BRANDFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,01,N Current (RMS),A,31.3
930749,BRANDFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.8
930749,BRANDFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,49.8
930749,BRANDFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.5
930749,BRANDFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
930749,BRANDFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.04
930749,BRANDFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
930749,BRANDFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.76
930749,BRANDFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930749,BRANDFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.92
930749,BRANDFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
930749,BRANDFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.54
930749,BRANDFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.24
930749,BRANDFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.4
930749,BRANDFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.16
930749,BRANDFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,7.56
930749,BRANDFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
930749,BRANDFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
930749,BRANDFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
930749,BRANDFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
930749,BRANDFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,4.2
930749,BRANDFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,8.73
930749,BRANDFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,8.0
930749,BRANDFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,-21.96
930749,BRANDFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,-18.21
930749,BRANDFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,-12.65
930749,BRANDFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,05,N Current (RMS),A,28.3
930749,BRANDFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,95.9
930749,BRANDFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,87.5
930749,BRANDFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,65.7
930749,BRANDFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.22
930749,BRANDFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.43
930749,BRANDFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
930749,BRANDFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.88
930749,BRANDFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.36
930749,BRANDFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.69
930749,BRANDFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,04,N Current (RMS),A,35.5
930749,BRANDFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,69.9
930749,BRANDFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,82.4
930749,BRANDFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,51.7
930749,BRANDFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
930749,BRANDFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
930749,BRANDFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
930749,BRANDFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.68
930749,BRANDFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.34
930749,BRANDFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.16
930749,BRANDFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,02,N Current (RMS),A,34.5
930749,BRANDFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.7
930749,BRANDFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,65.3
930749,BRANDFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
930749,BRANDFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
930749,BRANDFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
930749,BRANDFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
930749,BRANDFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.61
930749,BRANDFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.89
930749,BRANDFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.77
930749,BRANDFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,01,N Current (RMS),A,31.0
930749,BRANDFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.0
930749,BRANDFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,47.2
930749,BRANDFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,3.9
930749,BRANDFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,2.3
930749,BRANDFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
930749,BRANDFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.66
930749,BRANDFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
930749,BRANDFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.05
930749,BRANDFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930749,BRANDFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.49
930749,BRANDFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
930749,BRANDFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.84
930749,BRANDFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.66
930749,BRANDFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.22
930749,BRANDFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.38
930749,BRANDFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,5.98
930749,BRANDFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,88.8
930749,BRANDFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
930749,BRANDFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
930749,BRANDFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
930749,BRANDFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.29
930749,BRANDFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,7.81
930749,BRANDFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,7.15
930749,BRANDFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,-21.1
930749,BRANDFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,-17.68
930749,BRANDFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,-13.44
930749,BRANDFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,05,N Current (RMS),A,26.0
930749,BRANDFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,91.2
930749,BRANDFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,83.2
930749,BRANDFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,66.5
930749,BRANDFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.93
930749,BRANDFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.12
930749,BRANDFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930749,BRANDFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.32
930749,BRANDFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,25.18
930749,BRANDFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.49
930749,BRANDFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,04,N Current (RMS),A,51.4
930749,BRANDFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,60.4
930749,BRANDFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,110.4
930749,BRANDFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,62.6
930749,BRANDFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
930749,BRANDFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
930749,BRANDFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
930749,BRANDFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.69
930749,BRANDFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.5
930749,BRANDFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.45
930749,BRANDFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,02,N Current (RMS),A,19.4
930749,BRANDFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.1
930749,BRANDFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.0
930749,BRANDFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.6
930749,BRANDFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
930749,BRANDFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
930749,BRANDFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
930749,BRANDFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.91
930749,BRANDFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.54
930749,BRANDFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.83
930749,BRANDFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,01,N Current (RMS),A,12.8
930749,BRANDFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.3
930749,BRANDFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.2
930749,BRANDFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.0
930749,BRANDFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
930749,BRANDFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
930749,BRANDFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
930749,BRANDFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.88
930749,BRANDFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930749,BRANDFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
930749,BRANDFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
930749,BRANDFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.1
930749,BRANDFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.88
930749,BRANDFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,1.81
930749,BRANDFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.54
930749,BRANDFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,7.33
930749,BRANDFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,81.9
930749,BRANDFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
930749,BRANDFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
930749,BRANDFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
930749,BRANDFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.09
930749,BRANDFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,7.22
930749,BRANDFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,6.48
930749,BRANDFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,-23.0
930749,BRANDFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,-15.32
930749,BRANDFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,-12.65
930749,BRANDFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,05,N Current (RMS),A,35.3
930749,BRANDFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,98.9
930749,BRANDFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,73.4
930749,BRANDFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,61.9
930749,BRANDFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.55
930749,BRANDFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.66
930749,BRANDFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
930749,BRANDFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.03
930749,BRANDFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.51
930749,BRANDFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.1
930749,BRANDFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,04,N Current (RMS),A,26.4
930749,BRANDFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,60.8
930749,BRANDFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,80.4
930749,BRANDFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,73.9
930749,BRANDFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
930749,BRANDFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
930749,BRANDFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.08
930749,BRANDFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.91
930749,BRANDFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.97
930749,BRANDFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.93
930749,BRANDFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,02,N Current (RMS),A,21.8
930749,BRANDFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,46.5
930749,BRANDFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,43.1
930749,BRANDFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
930749,BRANDFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
930749,BRANDFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
930749,BRANDFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
930749,BRANDFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.7
930749,BRANDFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.46
930749,BRANDFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.69
930749,BRANDFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,01,N Current (RMS),A,9.1
930749,BRANDFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.7
930749,BRANDFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.5
930749,BRANDFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,3.3
930749,BRANDFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
930749,BRANDFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
930749,BRANDFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
930749,BRANDFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
930749,BRANDFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
930749,BRANDFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.85
930749,BRANDFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
930749,BRANDFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.02
930749,BRANDFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.87
930749,BRANDFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,4.64
930749,BRANDFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.62
930749,BRANDFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.08
930749,BRANDFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
930749,BRANDFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
930749,BRANDFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
930749,BRANDFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
930749,BRANDFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.13
930749,BRANDFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,6.57
930749,BRANDFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,6.0
930749,BRANDFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,-22.08
930749,BRANDFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,-16.55
930749,BRANDFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,-12.09
930749,BRANDFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,05,N Current (RMS),A,33.3
930749,BRANDFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,94.9
930749,BRANDFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,76.8
930749,BRANDFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,58.9
930749,BRANDFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.16
930749,BRANDFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.65
930749,BRANDFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
930749,BRANDFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.49
930749,BRANDFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.39
930749,BRANDFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.18
930749,BRANDFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,04,N Current (RMS),A,36.1
930749,BRANDFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,33.7
930749,BRANDFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,55.0
930749,BRANDFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,69.7
930749,BRANDFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
930749,BRANDFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
930749,BRANDFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
930749,BRANDFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.94
930749,BRANDFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.71
930749,BRANDFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.28
930749,BRANDFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,02,N Current (RMS),A,13.6
930749,BRANDFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,39.1
930749,BRANDFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.9
930749,BRANDFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.2
930749,BRANDFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
930749,BRANDFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
930749,BRANDFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
930749,BRANDFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.38
930749,BRANDFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.22
930749,BRANDFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.16
930749,BRANDFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,01,N Current (RMS),A,9.7
930749,BRANDFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.7
930749,BRANDFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.8
930749,BRANDFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.0
930749,BRANDFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
930749,BRANDFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
930749,BRANDFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
930749,BRANDFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
930749,BRANDFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
930749,BRANDFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
930749,BRANDFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
930749,BRANDFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
930749,BRANDFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.47
930749,BRANDFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.26
930749,BRANDFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,3.76
930749,BRANDFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.53
930749,BRANDFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
930749,BRANDFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
930749,BRANDFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
930749,BRANDFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
930749,BRANDFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.64
930749,BRANDFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,7.22
930749,BRANDFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,6.41
930749,BRANDFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,-18.39
930749,BRANDFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,-20.25
930749,BRANDFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,-12.93
930749,BRANDFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,05,N Current (RMS),A,20.7
930749,BRANDFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,80.7
930749,BRANDFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,92.1
930749,BRANDFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,62.8
