Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930749,BRANDFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.13
930749,BRANDFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.51
930749,BRANDFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
930749,BRANDFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.63
930749,BRANDFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.84
930749,BRANDFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.75
930749,BRANDFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,04,N Current (RMS),A,38.9
930749,BRANDFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,52.1
930749,BRANDFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,69.0
930749,BRANDFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,72.2
930749,BRANDFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
930749,BRANDFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
930749,BRANDFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
930749,BRANDFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.91
930749,BRANDFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.67
930749,BRANDFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.07
930749,BRANDFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,02,N Current (RMS),A,28.8
930749,BRANDFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,55.5
930749,BRANDFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.4
930749,BRANDFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
930749,BRANDFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
930749,BRANDFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
930749,BRANDFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
930749,BRANDFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.38
930749,BRANDFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.78
930749,BRANDFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.96
930749,BRANDFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,01,N Current (RMS),A,10.0
930749,BRANDFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.6
930749,BRANDFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
930749,BRANDFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.4
930749,BRANDFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
930749,BRANDFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
930749,BRANDFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
930749,BRANDFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
930749,BRANDFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
930749,BRANDFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.47
930749,BRANDFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
930749,BRANDFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.04
930749,BRANDFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.51
930749,BRANDFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.53
930749,BRANDFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,5.04
930749,BRANDFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.85
930749,BRANDFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
930749,BRANDFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
930749,BRANDFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
930749,BRANDFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
930749,BRANDFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.03
930749,BRANDFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,7.07
930749,BRANDFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,6.0
930749,BRANDFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,-18.73
930749,BRANDFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,-18.13
930749,BRANDFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,-11.28
930749,BRANDFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,05,N Current (RMS),A,23.7
930749,BRANDFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,81.5
930749,BRANDFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,83.2
930749,BRANDFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,56.0
930749,BRANDFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.16
930749,BRANDFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.57
930749,BRANDFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
930749,BRANDFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.99
930749,BRANDFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.28
930749,BRANDFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.2
930749,BRANDFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,04,N Current (RMS),A,35.2
930749,BRANDFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.4
930749,BRANDFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,64.0
930749,BRANDFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,58.8
930749,BRANDFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
930749,BRANDFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
930749,BRANDFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
930749,BRANDFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.25
930749,BRANDFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.98
930749,BRANDFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.05
930749,BRANDFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,02,N Current (RMS),A,32.3
930749,BRANDFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,56.4
930749,BRANDFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,52.3
930749,BRANDFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.1
930749,BRANDFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
930749,BRANDFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
930749,BRANDFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
930749,BRANDFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.52
930749,BRANDFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.58
930749,BRANDFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.72
930749,BRANDFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,01,N Current (RMS),A,8.5
930749,BRANDFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.5
930749,BRANDFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.9
930749,BRANDFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,3.6
930749,BRANDFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
930749,BRANDFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
930749,BRANDFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
930749,BRANDFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
930749,BRANDFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930749,BRANDFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
930749,BRANDFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
930749,BRANDFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.76
930749,BRANDFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.32
930749,BRANDFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,3.04
930749,BRANDFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.71
930749,BRANDFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,6.7
930749,BRANDFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
930749,BRANDFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
930749,BRANDFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
930749,BRANDFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
930749,BRANDFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.83
930749,BRANDFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,6.87
930749,BRANDFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,6.1
930749,BRANDFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,-23.12
930749,BRANDFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,-19.6
930749,BRANDFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,-8.28
930749,BRANDFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,05,N Current (RMS),A,41.6
930749,BRANDFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,99.9
930749,BRANDFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,88.9
930749,BRANDFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,45.6
930749,BRANDFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.78
930749,BRANDFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.6
930749,BRANDFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
930749,BRANDFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.19
930749,BRANDFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.36
930749,BRANDFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.72
930749,BRANDFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,04,N Current (RMS),A,19.6
930749,BRANDFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,40.6
930749,BRANDFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,50.9
930749,BRANDFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,47.2
930749,BRANDFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
930749,BRANDFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
930749,BRANDFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
930749,BRANDFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.1
930749,BRANDFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.76
930749,BRANDFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.99
930749,BRANDFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,02,N Current (RMS),A,35.5
930749,BRANDFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,64.1
930749,BRANDFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.4
930749,BRANDFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.5
930749,BRANDFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
930749,BRANDFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
930749,BRANDFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
930749,BRANDFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.69
930749,BRANDFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.93
930749,BRANDFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.61
930749,BRANDFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,01,N Current (RMS),A,8.8
930749,BRANDFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.9
930749,BRANDFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.1
930749,BRANDFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,3.0
930749,BRANDFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
930749,BRANDFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
930749,BRANDFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
930749,BRANDFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
930749,BRANDFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930749,BRANDFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
930749,BRANDFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
930749,BRANDFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.54
930749,BRANDFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.68
930749,BRANDFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,3.85
930749,BRANDFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.55
930749,BRANDFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.03
930749,BRANDFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
930749,BRANDFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
930749,BRANDFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
930749,BRANDFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
930749,BRANDFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.3
930749,BRANDFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,6.25
930749,BRANDFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,5.63
930749,BRANDFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,-24.88
930749,BRANDFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,-19.55
930749,BRANDFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,-8.21
930749,BRANDFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,05,N Current (RMS),A,46.3
930749,BRANDFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,106.6
930749,BRANDFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,88.3
930749,BRANDFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,44.8
930749,BRANDFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.33
930749,BRANDFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.6
930749,BRANDFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
930749,BRANDFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.79
930749,BRANDFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.77
930749,BRANDFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.71
930749,BRANDFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,04,N Current (RMS),A,24.1
930749,BRANDFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,35.7
930749,BRANDFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,44.2
930749,BRANDFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,52.3
930749,BRANDFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
930749,BRANDFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
930749,BRANDFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
930749,BRANDFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.6
930749,BRANDFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.37
930749,BRANDFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.08
930749,BRANDFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,02,N Current (RMS),A,39.1
930749,BRANDFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,63.4
930749,BRANDFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,7.5
930749,BRANDFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
930749,BRANDFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
930749,BRANDFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
930749,BRANDFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
930749,BRANDFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.49
930749,BRANDFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.46
930749,BRANDFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.1
930749,BRANDFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,01,N Current (RMS),A,7.2
930749,BRANDFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
930749,BRANDFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.6
930749,BRANDFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.2
930749,BRANDFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,2.1
930749,BRANDFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
930749,BRANDFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
930749,BRANDFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
930749,BRANDFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
930749,BRANDFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930749,BRANDFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
930749,BRANDFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
930749,BRANDFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
930749,BRANDFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.87
930749,BRANDFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
930749,BRANDFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.96
930749,BRANDFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,9.69
930749,BRANDFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
930749,BRANDFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
930749,BRANDFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
930749,BRANDFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
930749,BRANDFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.36
930749,BRANDFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,5.78
930749,BRANDFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,5.5
930749,BRANDFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,-23.2
930749,BRANDFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,-18.6
930749,BRANDFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,-12.02
930749,BRANDFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,05,N Current (RMS),A,34.6
930749,BRANDFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,98.8
930749,BRANDFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,83.1
930749,BRANDFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,58.3
930749,BRANDFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.42
930749,BRANDFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.94
930749,BRANDFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
930749,BRANDFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.95
930749,BRANDFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.75
930749,BRANDFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.24
930749,BRANDFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,04,N Current (RMS),A,34.0
930749,BRANDFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.8
930749,BRANDFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,44.4
930749,BRANDFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,70.0
930749,BRANDFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
930749,BRANDFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
930749,BRANDFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
930749,BRANDFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.95
930749,BRANDFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.92
930749,BRANDFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.66
930749,BRANDFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,02,N Current (RMS),A,27.5
930749,BRANDFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,46.3
930749,BRANDFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.5
930749,BRANDFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.9
930749,BRANDFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
930749,BRANDFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
930749,BRANDFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
930749,BRANDFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.73
930749,BRANDFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.28
930749,BRANDFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.39
930749,BRANDFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,01,N Current (RMS),A,8.0
930749,BRANDFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.8
930749,BRANDFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.9
930749,BRANDFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,2.2
930749,BRANDFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
930749,BRANDFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
930749,BRANDFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
930749,BRANDFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
930749,BRANDFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
930749,BRANDFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
930749,BRANDFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
930749,BRANDFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
930749,BRANDFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
930749,BRANDFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.58
930749,BRANDFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.65
930749,BRANDFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.27
930749,BRANDFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
930749,BRANDFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
930749,BRANDFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
930749,BRANDFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
930749,BRANDFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.94
930749,BRANDFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,5.74
930749,BRANDFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,5.8
930749,BRANDFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,-24.5
930749,BRANDFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,-18.2
930749,BRANDFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,-16.64
930749,BRANDFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,05,N Current (RMS),A,32.2
930749,BRANDFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,104.4
930749,BRANDFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,81.4
930749,BRANDFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,75.6
930749,BRANDFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.68
930749,BRANDFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.67
930749,BRANDFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
930749,BRANDFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.46
930749,BRANDFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.15
930749,BRANDFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.16
930749,BRANDFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,04,N Current (RMS),A,31.6
930749,BRANDFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.5
930749,BRANDFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,45.4
930749,BRANDFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,61.2
930749,BRANDFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
930749,BRANDFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
930749,BRANDFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
930749,BRANDFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.13
930749,BRANDFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.98
930749,BRANDFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.03
930749,BRANDFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,02,N Current (RMS),A,33.2
930749,BRANDFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,55.6
930749,BRANDFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.6
930749,BRANDFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.7
930749,BRANDFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
930749,BRANDFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
930749,BRANDFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
930749,BRANDFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.58
930749,BRANDFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.98
930749,BRANDFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.4
930749,BRANDFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,01,N Current (RMS),A,7.6
930749,BRANDFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.4
930749,BRANDFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
930749,BRANDFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,2.2
930749,BRANDFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
930749,BRANDFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
930749,BRANDFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
930749,BRANDFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
930749,BRANDFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
930749,BRANDFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
930749,BRANDFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
930749,BRANDFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
930749,BRANDFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
930749,BRANDFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.33
930749,BRANDFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.09
930749,BRANDFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,4.95
930749,BRANDFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
930749,BRANDFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
930749,BRANDFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
930749,BRANDFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
930749,BRANDFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.23
930749,BRANDFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,6.19
930749,BRANDFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,5.52
930749,BRANDFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,-24.15
930749,BRANDFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,-18.97
930749,BRANDFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,-14.46
930749,BRANDFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,05,N Current (RMS),A,31.1
930749,BRANDFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,102.8
930749,BRANDFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,84.6
930749,BRANDFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,66.4
930749,BRANDFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.45
930749,BRANDFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.8
930749,BRANDFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.86
930749,BRANDFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.06
930749,BRANDFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.44
930749,BRANDFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.6
930749,BRANDFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,04,N Current (RMS),A,24.3
930749,BRANDFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,50.9
930749,BRANDFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,50.9
930749,BRANDFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,62.8
930749,BRANDFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
930749,BRANDFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
930749,BRANDFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
930749,BRANDFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.84
930749,BRANDFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.08
930749,BRANDFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.84
930749,BRANDFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,02,N Current (RMS),A,35.5
930749,BRANDFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,58.5
930749,BRANDFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.3
930749,BRANDFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.2
930749,BRANDFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
930749,BRANDFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
930749,BRANDFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
930749,BRANDFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.36
930749,BRANDFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.03
930749,BRANDFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.47
930749,BRANDFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,01,N Current (RMS),A,13.8
930749,BRANDFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.4
930749,BRANDFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
930749,BRANDFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,2.4
930749,BRANDFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
930749,BRANDFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
930749,BRANDFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
930749,BRANDFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
930749,BRANDFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
930749,BRANDFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
930749,BRANDFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
930749,BRANDFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
930749,BRANDFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
930749,BRANDFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,6.11
930749,BRANDFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.43
930749,BRANDFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,5.46
930749,BRANDFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
930749,BRANDFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
930749,BRANDFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
930749,BRANDFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
930749,BRANDFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.54
930749,BRANDFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,6.04
930749,BRANDFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,5.94
930749,BRANDFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,-26.32
930749,BRANDFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,-21.0
930749,BRANDFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,-16.8
930749,BRANDFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,05,N Current (RMS),A,32.7
930749,BRANDFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,112.6
930749,BRANDFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,93.1
930749,BRANDFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,76.7
930749,BRANDFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.47
930749,BRANDFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.57
930749,BRANDFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
930749,BRANDFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.58
930749,BRANDFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.18
930749,BRANDFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.55
930749,BRANDFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,04,N Current (RMS),A,25.4
930749,BRANDFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,48.6
930749,BRANDFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.3
930749,BRANDFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,62.8
930749,BRANDFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
930749,BRANDFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
930749,BRANDFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
930749,BRANDFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.84
930749,BRANDFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.1
930749,BRANDFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.77
930749,BRANDFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,02,N Current (RMS),A,32.2
930749,BRANDFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,50.6
930749,BRANDFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
930749,BRANDFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.0
930749,BRANDFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
930749,BRANDFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
930749,BRANDFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
930749,BRANDFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.16
930749,BRANDFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.06
930749,BRANDFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.54
930749,BRANDFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,01,N Current (RMS),A,13.0
930749,BRANDFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.4
930749,BRANDFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
930749,BRANDFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.7
930749,BRANDFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
930749,BRANDFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
930749,BRANDFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
930749,BRANDFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
930749,BRANDFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
930749,BRANDFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
930749,BRANDFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
930749,BRANDFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
930749,BRANDFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
930749,BRANDFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,1.25
930749,BRANDFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.65
930749,BRANDFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,3.07
930749,BRANDFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
930749,BRANDFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
930749,BRANDFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
930749,BRANDFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
930749,BRANDFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.94
930749,BRANDFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,5.23
930749,BRANDFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,5.85
930749,BRANDFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,-24.59
930749,BRANDFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,-19.21
930749,BRANDFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,-15.99
930749,BRANDFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,05,N Current (RMS),A,33.2
930749,BRANDFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,105.7
930749,BRANDFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,85.6
930749,BRANDFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,73.9
930749,BRANDFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.19
930749,BRANDFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.56
930749,BRANDFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
930749,BRANDFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.12
930749,BRANDFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.17
930749,BRANDFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.13
930749,BRANDFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,04,N Current (RMS),A,33.9
930749,BRANDFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.9
930749,BRANDFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,37.4
930749,BRANDFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,65.9
930749,BRANDFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
930749,BRANDFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
930749,BRANDFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
930749,BRANDFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.76
930749,BRANDFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.91
930749,BRANDFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.99
930749,BRANDFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,02,N Current (RMS),A,34.0
930749,BRANDFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,54.5
930749,BRANDFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.2
930749,BRANDFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.5
930749,BRANDFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
930749,BRANDFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
930749,BRANDFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
930749,BRANDFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.66
930749,BRANDFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.22
930749,BRANDFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.52
930749,BRANDFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,01,N Current (RMS),A,12.9
930749,BRANDFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.4
930749,BRANDFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.5
930749,BRANDFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,2.6
930749,BRANDFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
930749,BRANDFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.17
930749,BRANDFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
930749,BRANDFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.26
930749,BRANDFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
930749,BRANDFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.57
930749,BRANDFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
930749,BRANDFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
930749,BRANDFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
930749,BRANDFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.04
930749,BRANDFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.91
930749,BRANDFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.65
930749,BRANDFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
930749,BRANDFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
930749,BRANDFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
930749,BRANDFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
930749,BRANDFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.72
930749,BRANDFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,5.75
930749,BRANDFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,6.3
930749,BRANDFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,-25.73
930749,BRANDFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,-20.21
930749,BRANDFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,-16.12
930749,BRANDFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,05,N Current (RMS),A,35.0
930749,BRANDFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,110.5
930749,BRANDFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,90.5
930749,BRANDFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,75.1
930749,BRANDFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.25
930749,BRANDFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.68
930749,BRANDFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
930749,BRANDFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.95
930749,BRANDFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
930749,BRANDFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.89
930749,BRANDFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,04,N Current (RMS),A,34.4
930749,BRANDFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.6
930749,BRANDFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.2
930749,BRANDFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,65.4
930749,BRANDFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
930749,BRANDFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
930749,BRANDFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
930749,BRANDFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.34
