Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930749,BRANDFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930749,BRANDFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.81
930749,BRANDFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,02,N Current (RMS),A,39.9
930749,BRANDFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,74.1
930749,BRANDFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.7
930749,BRANDFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.5
930749,BRANDFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
930749,BRANDFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
930749,BRANDFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
930749,BRANDFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.74
930749,BRANDFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.64
930749,BRANDFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.55
930749,BRANDFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,01,N Current (RMS),A,14.0
930749,BRANDFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.8
930749,BRANDFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.4
930749,BRANDFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,2.7
930749,BRANDFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
930749,BRANDFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
930749,BRANDFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
930749,BRANDFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.55
930749,BRANDFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
930749,BRANDFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.93
930749,BRANDFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
930749,BRANDFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
930749,BRANDFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.57
930749,BRANDFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.71
930749,BRANDFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.57
930749,BRANDFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.13
930749,BRANDFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
930749,BRANDFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
930749,BRANDFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
930749,BRANDFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
930749,BRANDFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.92
930749,BRANDFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,6.13
930749,BRANDFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,6.14
930749,BRANDFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,-25.56
930749,BRANDFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,-19.15
930749,BRANDFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,-17.3
930749,BRANDFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,05,N Current (RMS),A,33.6
930749,BRANDFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,109.6
930749,BRANDFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,86.6
930749,BRANDFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,79.4
930749,BRANDFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.55
930749,BRANDFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.11
930749,BRANDFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
930749,BRANDFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.43
930749,BRANDFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.61
930749,BRANDFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.94
930749,BRANDFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,04,N Current (RMS),A,43.3
930749,BRANDFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.2
930749,BRANDFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,38.9
930749,BRANDFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,81.6
930749,BRANDFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
930749,BRANDFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
930749,BRANDFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
930749,BRANDFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.04
930749,BRANDFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.38
930749,BRANDFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.42
930749,BRANDFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,02,N Current (RMS),A,45.3
930749,BRANDFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,84.7
930749,BRANDFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.5
930749,BRANDFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
930749,BRANDFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
930749,BRANDFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
930749,BRANDFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
930749,BRANDFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.89
930749,BRANDFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.25
930749,BRANDFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.47
930749,BRANDFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,01,N Current (RMS),A,18.3
930749,BRANDFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.5
930749,BRANDFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
930749,BRANDFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,2.4
930749,BRANDFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,1.6
930749,BRANDFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
930749,BRANDFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
930749,BRANDFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
930749,BRANDFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
930749,BRANDFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
930749,BRANDFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
930749,BRANDFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
930749,BRANDFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
930749,BRANDFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.21
930749,BRANDFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,1.81
930749,BRANDFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.9
930749,BRANDFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.52
930749,BRANDFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
930749,BRANDFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
930749,BRANDFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
930749,BRANDFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
930749,BRANDFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.6
930749,BRANDFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.69
930749,BRANDFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,5.51
930749,BRANDFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,-25.41
930749,BRANDFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,-17.85
930749,BRANDFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,-17.08
930749,BRANDFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,05,N Current (RMS),A,37.7
930749,BRANDFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,107.9
930749,BRANDFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,79.3
930749,BRANDFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,77.5
930749,BRANDFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.68
930749,BRANDFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.31
930749,BRANDFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
930749,BRANDFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.22
930749,BRANDFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.27
930749,BRANDFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.63
930749,BRANDFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,04,N Current (RMS),A,33.1
930749,BRANDFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.8
930749,BRANDFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,42.0
930749,BRANDFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,67.1
930749,BRANDFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
930749,BRANDFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
930749,BRANDFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
930749,BRANDFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.97
930749,BRANDFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.2
930749,BRANDFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.03
930749,BRANDFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,02,N Current (RMS),A,36.4
930749,BRANDFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,64.9
930749,BRANDFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.4
930749,BRANDFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.1
930749,BRANDFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
930749,BRANDFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
930749,BRANDFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
930749,BRANDFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.45
930749,BRANDFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.38
930749,BRANDFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.53
930749,BRANDFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,01,N Current (RMS),A,8.1
930749,BRANDFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.5
930749,BRANDFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.2
930749,BRANDFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,2.5
930749,BRANDFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
930749,BRANDFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
930749,BRANDFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930749,BRANDFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
930749,BRANDFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930749,BRANDFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
930749,BRANDFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
930749,BRANDFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
930749,BRANDFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
930749,BRANDFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.76
930749,BRANDFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.0
930749,BRANDFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.11
930749,BRANDFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
930749,BRANDFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
930749,BRANDFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
930749,BRANDFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
930749,BRANDFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.17
930749,BRANDFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,5.48
930749,BRANDFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,6.08
930749,BRANDFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,-26.46
930749,BRANDFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,-20.92
930749,BRANDFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,-18.0
930749,BRANDFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,05,N Current (RMS),A,33.7
930749,BRANDFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,112.8
930749,BRANDFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,92.5
930749,BRANDFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,82.0
930749,BRANDFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.65
930749,BRANDFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.54
930749,BRANDFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.45
930749,BRANDFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.89
930749,BRANDFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.77
930749,BRANDFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.51
930749,BRANDFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,04,N Current (RMS),A,31.0
930749,BRANDFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.8
930749,BRANDFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.9
930749,BRANDFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,62.7
930749,BRANDFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
930749,BRANDFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
930749,BRANDFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
930749,BRANDFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.8
930749,BRANDFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.31
930749,BRANDFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.85
930749,BRANDFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,02,N Current (RMS),A,42.2
930749,BRANDFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,71.0
930749,BRANDFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.4
930749,BRANDFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
930749,BRANDFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
930749,BRANDFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
930749,BRANDFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
930749,BRANDFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.58
930749,BRANDFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.06
930749,BRANDFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.49
930749,BRANDFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,01,N Current (RMS),A,7.9
930749,BRANDFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.1
930749,BRANDFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.3
930749,BRANDFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,2.4
930749,BRANDFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
930749,BRANDFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
930749,BRANDFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930749,BRANDFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
930749,BRANDFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930749,BRANDFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
930749,BRANDFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
930749,BRANDFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
930749,BRANDFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.02
930749,BRANDFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.2
930749,BRANDFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.78
930749,BRANDFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.85
930749,BRANDFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
930749,BRANDFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
930749,BRANDFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
930749,BRANDFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
930749,BRANDFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.08
930749,BRANDFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.22
930749,BRANDFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,5.26
930749,BRANDFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,-23.66
930749,BRANDFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,-20.97
930749,BRANDFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,-16.65
930749,BRANDFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,05,N Current (RMS),A,27.8
930749,BRANDFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,100.5
930749,BRANDFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,91.3
930749,BRANDFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,75.3
930749,BRANDFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.89
930749,BRANDFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.66
930749,BRANDFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
930749,BRANDFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.83
930749,BRANDFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.93
930749,BRANDFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.07
930749,BRANDFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,04,N Current (RMS),A,37.6
930749,BRANDFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.8
930749,BRANDFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,36.7
930749,BRANDFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,69.0
930749,BRANDFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
930749,BRANDFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
930749,BRANDFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
930749,BRANDFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.46
930749,BRANDFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.76
930749,BRANDFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.61
930749,BRANDFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,02,N Current (RMS),A,41.2
930749,BRANDFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,69.6
930749,BRANDFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.0
930749,BRANDFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.2
930749,BRANDFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
930749,BRANDFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
930749,BRANDFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
930749,BRANDFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.66
930749,BRANDFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
930749,BRANDFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.51
930749,BRANDFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,01,N Current (RMS),A,8.1
930749,BRANDFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.7
930749,BRANDFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.2
930749,BRANDFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.4
930749,BRANDFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,1.0
930749,BRANDFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
930749,BRANDFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
930749,BRANDFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930749,BRANDFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
930749,BRANDFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930749,BRANDFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
930749,BRANDFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
930749,BRANDFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
930749,BRANDFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
930749,BRANDFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.71
930749,BRANDFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.28
930749,BRANDFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.54
930749,BRANDFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
930749,BRANDFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
930749,BRANDFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
930749,BRANDFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
930749,BRANDFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.67
930749,BRANDFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.48
930749,BRANDFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,5.76
930749,BRANDFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,-25.84
930749,BRANDFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,-22.06
930749,BRANDFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,-18.79
930749,BRANDFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,05,N Current (RMS),A,30.2
930749,BRANDFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,110.2
930749,BRANDFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,96.5
930749,BRANDFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,85.0
930749,BRANDFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.65
930749,BRANDFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.5
930749,BRANDFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
930749,BRANDFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.98
930749,BRANDFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.22
930749,BRANDFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.25
930749,BRANDFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,04,N Current (RMS),A,35.4
930749,BRANDFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.9
930749,BRANDFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,33.7
930749,BRANDFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,65.9
930749,BRANDFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
930749,BRANDFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
930749,BRANDFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
930749,BRANDFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.81
930749,BRANDFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.95
930749,BRANDFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.32
930749,BRANDFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,02,N Current (RMS),A,32.4
930749,BRANDFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,66.8
930749,BRANDFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
930749,BRANDFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.2
930749,BRANDFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
930749,BRANDFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
930749,BRANDFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
930749,BRANDFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.22
930749,BRANDFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.17
930749,BRANDFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.55
930749,BRANDFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,01,N Current (RMS),A,14.7
930749,BRANDFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.2
930749,BRANDFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.4
930749,BRANDFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,2.6
930749,BRANDFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,1.2
930749,BRANDFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
930749,BRANDFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
930749,BRANDFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
930749,BRANDFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
930749,BRANDFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930749,BRANDFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
930749,BRANDFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
930749,BRANDFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
930749,BRANDFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.93
930749,BRANDFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.82
930749,BRANDFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.72
930749,BRANDFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.33
930749,BRANDFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
930749,BRANDFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
930749,BRANDFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
930749,BRANDFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
930749,BRANDFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.44
930749,BRANDFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.78
930749,BRANDFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,5.16
930749,BRANDFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,-23.63
930749,BRANDFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,-20.06
930749,BRANDFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,-16.77
930749,BRANDFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,05,N Current (RMS),A,29.8
930749,BRANDFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,100.6
930749,BRANDFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,87.4
930749,BRANDFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,75.7
930749,BRANDFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.81
930749,BRANDFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.69
930749,BRANDFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
930749,BRANDFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.11
930749,BRANDFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.11
930749,BRANDFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.14
930749,BRANDFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,04,N Current (RMS),A,45.8
930749,BRANDFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.5
930749,BRANDFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,29.6
930749,BRANDFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,78.4
930749,BRANDFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
930749,BRANDFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
930749,BRANDFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
930749,BRANDFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.62
930749,BRANDFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.45
930749,BRANDFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.17
930749,BRANDFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,02,N Current (RMS),A,40.1
930749,BRANDFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,75.1
930749,BRANDFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
930749,BRANDFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.6
930749,BRANDFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
930749,BRANDFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
930749,BRANDFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
930749,BRANDFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.76
930749,BRANDFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.58
930749,BRANDFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.68
930749,BRANDFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,01,N Current (RMS),A,20.8
930749,BRANDFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.7
930749,BRANDFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.6
930749,BRANDFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,3.1
930749,BRANDFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,0.8
930749,BRANDFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
930749,BRANDFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
930749,BRANDFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930749,BRANDFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
930749,BRANDFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930749,BRANDFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
930749,BRANDFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
930749,BRANDFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
930749,BRANDFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
930749,BRANDFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.86
930749,BRANDFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.93
930749,BRANDFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.23
930749,BRANDFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
930749,BRANDFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
930749,BRANDFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
930749,BRANDFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
930749,BRANDFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.9
930749,BRANDFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.09
930749,BRANDFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,5.4
930749,BRANDFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,-25.22
930749,BRANDFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,-20.42
930749,BRANDFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,-17.44
930749,BRANDFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,05,N Current (RMS),A,33.0
930749,BRANDFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,107.4
930749,BRANDFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,89.2
930749,BRANDFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,78.7
930749,BRANDFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.84
930749,BRANDFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.93
930749,BRANDFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
930749,BRANDFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.77
930749,BRANDFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.95
930749,BRANDFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.26
930749,BRANDFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,04,N Current (RMS),A,48.5
930749,BRANDFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,26.8
930749,BRANDFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.3
930749,BRANDFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,82.6
930749,BRANDFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
930749,BRANDFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
930749,BRANDFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
930749,BRANDFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.26
930749,BRANDFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.36
930749,BRANDFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.87
930749,BRANDFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,02,N Current (RMS),A,43.4
930749,BRANDFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,77.2
930749,BRANDFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.7
930749,BRANDFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.7
930749,BRANDFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
930749,BRANDFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
930749,BRANDFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
930749,BRANDFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.1
930749,BRANDFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.95
930749,BRANDFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.68
930749,BRANDFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,01,N Current (RMS),A,21.3
930749,BRANDFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.2
930749,BRANDFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.3
930749,BRANDFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,3.1
930749,BRANDFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
930749,BRANDFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
930749,BRANDFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930749,BRANDFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
930749,BRANDFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930749,BRANDFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
930749,BRANDFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
930749,BRANDFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
930749,BRANDFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
930749,BRANDFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.92
930749,BRANDFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.16
930749,BRANDFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.36
930749,BRANDFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
930749,BRANDFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
930749,BRANDFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
930749,BRANDFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
930749,BRANDFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.84
930749,BRANDFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.89
930749,BRANDFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,5.55
930749,BRANDFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,-24.54
930749,BRANDFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,-19.7
930749,BRANDFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,-16.92
930749,BRANDFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,05,N Current (RMS),A,30.8
930749,BRANDFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,104.8
930749,BRANDFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,86.6
930749,BRANDFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,76.4
930749,BRANDFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.86
930749,BRANDFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.12
930749,BRANDFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
930749,BRANDFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.36
930749,BRANDFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.57
930749,BRANDFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.98
930749,BRANDFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,04,N Current (RMS),A,27.4
930749,BRANDFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,54.1
930749,BRANDFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,49.9
930749,BRANDFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,73.3
930749,BRANDFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
930749,BRANDFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
930749,BRANDFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
930749,BRANDFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.21
930749,BRANDFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.57
930749,BRANDFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.48
930749,BRANDFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,02,N Current (RMS),A,46.6
930749,BRANDFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,81.2
930749,BRANDFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.5
930749,BRANDFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.1
930749,BRANDFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
930749,BRANDFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
930749,BRANDFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
930749,BRANDFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.47
930749,BRANDFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.84
930749,BRANDFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.63
930749,BRANDFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,01,N Current (RMS),A,10.7
930749,BRANDFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.6
930749,BRANDFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
930749,BRANDFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,2.9
930749,BRANDFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
930749,BRANDFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
930749,BRANDFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
930749,BRANDFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
930749,BRANDFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930749,BRANDFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
930749,BRANDFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
930749,BRANDFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
930749,BRANDFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
930749,BRANDFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.5
930749,BRANDFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.72
930749,BRANDFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.17
930749,BRANDFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
930749,BRANDFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
930749,BRANDFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
930749,BRANDFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
930749,BRANDFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.03
930749,BRANDFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.92
930749,BRANDFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,5.75
930749,BRANDFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,-25.57
930749,BRANDFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,-21.55
930749,BRANDFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,-17.55
930749,BRANDFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,05,N Current (RMS),A,30.4
930749,BRANDFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,108.8
930749,BRANDFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,94.5
930749,BRANDFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,79.7
930749,BRANDFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.94
930749,BRANDFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.94
930749,BRANDFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
930749,BRANDFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.41
930749,BRANDFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.76
930749,BRANDFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.95
930749,BRANDFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,04,N Current (RMS),A,34.0
930749,BRANDFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.2
930749,BRANDFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,64.3
930749,BRANDFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,60.2
930749,BRANDFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
930749,BRANDFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
930749,BRANDFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
930749,BRANDFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.29
930749,BRANDFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.51
930749,BRANDFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.95
930749,BRANDFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,02,N Current (RMS),A,47.8
930749,BRANDFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,85.7
930749,BRANDFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.3
930749,BRANDFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.7
930749,BRANDFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
930749,BRANDFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
930749,BRANDFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
930749,BRANDFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.58
930749,BRANDFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.95
930749,BRANDFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.54
930749,BRANDFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,01,N Current (RMS),A,5.9
