Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930749,BRANDFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.8
930749,BRANDFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.1
930749,BRANDFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,2.6
930749,BRANDFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
930749,BRANDFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
930749,BRANDFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930749,BRANDFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
930749,BRANDFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
930749,BRANDFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
930749,BRANDFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
930749,BRANDFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
930749,BRANDFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
930749,BRANDFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,2.71
930749,BRANDFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.33
930749,BRANDFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,1.89
930749,BRANDFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
930749,BRANDFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
930749,BRANDFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
930749,BRANDFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
930749,BRANDFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.7
930749,BRANDFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,5.66
930749,BRANDFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,6.49
930749,BRANDFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,-25.27
930749,BRANDFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,-21.66
930749,BRANDFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,-18.37
930749,BRANDFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,05,N Current (RMS),A,29.2
930749,BRANDFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,108.2
930749,BRANDFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,95.8
930749,BRANDFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,84.0
930749,BRANDFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.19
930749,BRANDFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.05
930749,BRANDFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.48
930749,BRANDFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.53
930749,BRANDFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.01
930749,BRANDFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.73
930749,BRANDFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,04,N Current (RMS),A,46.8
930749,BRANDFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.7
930749,BRANDFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,65.2
930749,BRANDFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,76.6
930749,BRANDFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
930749,BRANDFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
930749,BRANDFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
930749,BRANDFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.32
930749,BRANDFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.39
930749,BRANDFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.7
930749,BRANDFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,02,N Current (RMS),A,46.0
930749,BRANDFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,85.8
930749,BRANDFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.1
930749,BRANDFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.4
930749,BRANDFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
930749,BRANDFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
930749,BRANDFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
930749,BRANDFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.17
930749,BRANDFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.94
930749,BRANDFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.5
930749,BRANDFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,01,N Current (RMS),A,6.2
930749,BRANDFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.7
930749,BRANDFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.1
930749,BRANDFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.4
930749,BRANDFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
930749,BRANDFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
930749,BRANDFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930749,BRANDFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
930749,BRANDFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930749,BRANDFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
930749,BRANDFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
930749,BRANDFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
930749,BRANDFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.56
930749,BRANDFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.25
930749,BRANDFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,0.68
930749,BRANDFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.56
930749,BRANDFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
930749,BRANDFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
930749,BRANDFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
930749,BRANDFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
930749,BRANDFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.12
930749,BRANDFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.75
930749,BRANDFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,5.85
930749,BRANDFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,-24.48
930749,BRANDFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,-20.5
930749,BRANDFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,-17.44
930749,BRANDFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,05,N Current (RMS),A,29.9
930749,BRANDFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,103.9
930749,BRANDFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,89.7
930749,BRANDFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,79.1
930749,BRANDFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.63
930749,BRANDFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.01
930749,BRANDFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.42
930749,BRANDFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.06
930749,BRANDFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.72
930749,BRANDFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.81
930749,BRANDFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,04,N Current (RMS),A,47.0
930749,BRANDFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.0
930749,BRANDFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,64.1
930749,BRANDFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,80.5
930749,BRANDFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
930749,BRANDFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930749,BRANDFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
930749,BRANDFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.9
930749,BRANDFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.38
930749,BRANDFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.66
930749,BRANDFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,02,N Current (RMS),A,43.2
930749,BRANDFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,79.7
930749,BRANDFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.1
930749,BRANDFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
930749,BRANDFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
930749,BRANDFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
930749,BRANDFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
930749,BRANDFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.74
930749,BRANDFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.86
930749,BRANDFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.72
930749,BRANDFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,01,N Current (RMS),A,6.4
930749,BRANDFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
930749,BRANDFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
930749,BRANDFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,3.2
930749,BRANDFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
930749,BRANDFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
930749,BRANDFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
930749,BRANDFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
930749,BRANDFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
930749,BRANDFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
930749,BRANDFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
930749,BRANDFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
930749,BRANDFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.13
930749,BRANDFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,0.23
930749,BRANDFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,1.46
930749,BRANDFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.74
930749,BRANDFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
930749,BRANDFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
930749,BRANDFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
930749,BRANDFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
930749,BRANDFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.33
930749,BRANDFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,6.15
930749,BRANDFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,6.8
930749,BRANDFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,-25.68
930749,BRANDFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,-21.74
930749,BRANDFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,-17.73
930749,BRANDFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,05,N Current (RMS),A,30.2
930749,BRANDFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,109.5
930749,BRANDFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,96.7
930749,BRANDFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,81.9
930749,BRANDFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.47
930749,BRANDFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.84
930749,BRANDFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
930749,BRANDFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.29
930749,BRANDFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.2
930749,BRANDFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.82
930749,BRANDFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,04,N Current (RMS),A,43.1
930749,BRANDFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.6
930749,BRANDFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,66.2
930749,BRANDFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,72.3
930749,BRANDFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
930749,BRANDFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
930749,BRANDFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
930749,BRANDFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.26
930749,BRANDFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.93
930749,BRANDFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.06
930749,BRANDFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,02,N Current (RMS),A,38.2
930749,BRANDFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,77.0
930749,BRANDFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
930749,BRANDFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
930749,BRANDFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
930749,BRANDFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
930749,BRANDFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
930749,BRANDFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.91
930749,BRANDFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.87
930749,BRANDFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.51
930749,BRANDFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,01,N Current (RMS),A,8.1
930749,BRANDFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.5
930749,BRANDFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
930749,BRANDFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,2.5
930749,BRANDFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
930749,BRANDFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
930749,BRANDFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
930749,BRANDFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
930749,BRANDFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930749,BRANDFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
930749,BRANDFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
930749,BRANDFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
930749,BRANDFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.18
930749,BRANDFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.21
930749,BRANDFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,1.26
930749,BRANDFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.65
930749,BRANDFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
930749,BRANDFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
930749,BRANDFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
930749,BRANDFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
930749,BRANDFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.7
930749,BRANDFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,5.06
930749,BRANDFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,5.64
930749,BRANDFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,-24.91
930749,BRANDFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,-21.29
930749,BRANDFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,-16.96
930749,BRANDFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,05,N Current (RMS),A,29.1
930749,BRANDFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,105.7
930749,BRANDFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,93.1
930749,BRANDFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,76.6
930749,BRANDFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.81
930749,BRANDFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.24
930749,BRANDFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.6
930749,BRANDFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.05
930749,BRANDFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.57
930749,BRANDFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.75
930749,BRANDFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,04,N Current (RMS),A,39.0
930749,BRANDFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.3
930749,BRANDFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,63.4
930749,BRANDFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,63.2
930749,BRANDFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
930749,BRANDFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
930749,BRANDFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
930749,BRANDFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.19
930749,BRANDFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.62
930749,BRANDFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.56
930749,BRANDFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,02,N Current (RMS),A,48.4
930749,BRANDFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,84.9
930749,BRANDFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.5
930749,BRANDFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.3
930749,BRANDFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
930749,BRANDFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
930749,BRANDFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
930749,BRANDFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
930749,BRANDFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.82
930749,BRANDFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.46
930749,BRANDFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,01,N Current (RMS),A,7.2
930749,BRANDFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
930749,BRANDFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
930749,BRANDFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,2.2
930749,BRANDFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
930749,BRANDFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
930749,BRANDFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
930749,BRANDFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
930749,BRANDFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930749,BRANDFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
930749,BRANDFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
930749,BRANDFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
930749,BRANDFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
930749,BRANDFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,1.33
930749,BRANDFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.27
930749,BRANDFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.82
930749,BRANDFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
930749,BRANDFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
930749,BRANDFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
930749,BRANDFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
930749,BRANDFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.79
930749,BRANDFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,6.2
930749,BRANDFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,6.9
930749,BRANDFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,-25.37
930749,BRANDFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,-21.82
930749,BRANDFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,-18.42
930749,BRANDFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,05,N Current (RMS),A,28.6
930749,BRANDFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,108.1
930749,BRANDFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,96.8
930749,BRANDFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,84.5
930749,BRANDFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.89
930749,BRANDFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.42
930749,BRANDFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
930749,BRANDFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.11
930749,BRANDFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.25
930749,BRANDFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.84
930749,BRANDFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,04,N Current (RMS),A,41.9
930749,BRANDFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.6
930749,BRANDFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,70.5
930749,BRANDFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,63.8
930749,BRANDFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
930749,BRANDFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
930749,BRANDFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
930749,BRANDFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.06
930749,BRANDFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.98
930749,BRANDFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.35
930749,BRANDFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,02,N Current (RMS),A,48.2
930749,BRANDFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,84.5
930749,BRANDFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.3
930749,BRANDFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
930749,BRANDFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
930749,BRANDFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
930749,BRANDFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
930749,BRANDFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.91
930749,BRANDFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.81
930749,BRANDFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.52
930749,BRANDFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,01,N Current (RMS),A,5.7
930749,BRANDFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
930749,BRANDFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
930749,BRANDFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,2.5
930749,BRANDFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
930749,BRANDFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
930749,BRANDFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
930749,BRANDFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
930749,BRANDFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930749,BRANDFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
930749,BRANDFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
930749,BRANDFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
930749,BRANDFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.74
930749,BRANDFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.28
930749,BRANDFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,1.22
930749,BRANDFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,1.29
930749,BRANDFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
930749,BRANDFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
930749,BRANDFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
930749,BRANDFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
930749,BRANDFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.04
930749,BRANDFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,5.71
930749,BRANDFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,6.09
930749,BRANDFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,-23.97
930749,BRANDFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,-21.21
930749,BRANDFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,-18.69
930749,BRANDFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,05,N Current (RMS),A,24.4
930749,BRANDFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,102.3
930749,BRANDFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,93.3
930749,BRANDFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,84.2
930749,BRANDFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.93
930749,BRANDFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.4
930749,BRANDFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.52
930749,BRANDFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.95
930749,BRANDFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.65
930749,BRANDFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.02
930749,BRANDFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,04,N Current (RMS),A,42.2
930749,BRANDFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.1
930749,BRANDFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,63.9
930749,BRANDFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,68.6
930749,BRANDFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
930749,BRANDFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
930749,BRANDFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
930749,BRANDFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,22.78
930749,BRANDFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.21
930749,BRANDFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.47
930749,BRANDFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,02,N Current (RMS),A,53.5
930749,BRANDFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,95.6
930749,BRANDFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.1
930749,BRANDFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.1
930749,BRANDFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
930749,BRANDFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
930749,BRANDFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
930749,BRANDFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.12
930749,BRANDFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.86
930749,BRANDFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.68
930749,BRANDFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,01,N Current (RMS),A,5.6
930749,BRANDFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
930749,BRANDFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.8
930749,BRANDFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,3.1
930749,BRANDFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
930749,BRANDFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
930749,BRANDFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
930749,BRANDFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
930749,BRANDFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930749,BRANDFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
930749,BRANDFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
930749,BRANDFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
930749,BRANDFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
930749,BRANDFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.88
930749,BRANDFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.49
930749,BRANDFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.48
930749,BRANDFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
930749,BRANDFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
930749,BRANDFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
930749,BRANDFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
930749,BRANDFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.93
930749,BRANDFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,6.09
930749,BRANDFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,6.36
930749,BRANDFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,-22.09
930749,BRANDFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,-21.08
930749,BRANDFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,-18.73
930749,BRANDFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,05,N Current (RMS),A,20.1
930749,BRANDFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,94.3
930749,BRANDFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,93.2
930749,BRANDFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,84.6
930749,BRANDFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.64
930749,BRANDFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.9
930749,BRANDFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.65
930749,BRANDFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.12
930749,BRANDFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.57
930749,BRANDFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.82
930749,BRANDFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,04,N Current (RMS),A,42.7
930749,BRANDFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.0
930749,BRANDFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,67.2
930749,BRANDFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,72.1
930749,BRANDFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
930749,BRANDFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
930749,BRANDFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
930749,BRANDFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,22.93
930749,BRANDFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.13
930749,BRANDFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.92
930749,BRANDFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,02,N Current (RMS),A,54.3
930749,BRANDFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,96.1
930749,BRANDFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.4
930749,BRANDFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.7
930749,BRANDFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
930749,BRANDFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
930749,BRANDFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
930749,BRANDFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.95
930749,BRANDFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.94
930749,BRANDFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.5
930749,BRANDFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,01,N Current (RMS),A,5.6
930749,BRANDFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.5
930749,BRANDFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
930749,BRANDFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.4
930749,BRANDFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,6.8
930749,BRANDFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
930749,BRANDFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
930749,BRANDFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930749,BRANDFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
930749,BRANDFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930749,BRANDFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
930749,BRANDFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
930749,BRANDFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
930749,BRANDFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.24
930749,BRANDFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.92
930749,BRANDFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.44
930749,BRANDFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.52
930749,BRANDFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
930749,BRANDFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
930749,BRANDFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
930749,BRANDFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
930749,BRANDFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.24
930749,BRANDFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,6.23
930749,BRANDFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,7.01
930749,BRANDFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,-23.16
930749,BRANDFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,-21.76
930749,BRANDFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,-19.53
930749,BRANDFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,05,N Current (RMS),A,22.4
930749,BRANDFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,99.1
930749,BRANDFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,96.0
930749,BRANDFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,88.5
930749,BRANDFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.34
930749,BRANDFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.13
930749,BRANDFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.01
930749,BRANDFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.45
930749,BRANDFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.31
930749,BRANDFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.12
930749,BRANDFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,04,N Current (RMS),A,51.8
930749,BRANDFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.6
930749,BRANDFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,70.4
930749,BRANDFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,90.5
930749,BRANDFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
930749,BRANDFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
930749,BRANDFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
930749,BRANDFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,23.35
930749,BRANDFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.19
930749,BRANDFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.93
930749,BRANDFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,02,N Current (RMS),A,55.7
930749,BRANDFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,98.1
930749,BRANDFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
930749,BRANDFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
930749,BRANDFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
930749,BRANDFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
930749,BRANDFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
930749,BRANDFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.05
930749,BRANDFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.02
930749,BRANDFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.45
930749,BRANDFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,01,N Current (RMS),A,5.8
930749,BRANDFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
930749,BRANDFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.2
930749,BRANDFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,2.2
930749,BRANDFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
930749,BRANDFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
930749,BRANDFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
930749,BRANDFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
930749,BRANDFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930749,BRANDFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
930749,BRANDFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
930749,BRANDFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
930749,BRANDFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.53
930749,BRANDFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.68
930749,BRANDFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.24
930749,BRANDFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.97
930749,BRANDFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
930749,BRANDFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
930749,BRANDFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
930749,BRANDFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
930749,BRANDFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.29
930749,BRANDFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,6.51
930749,BRANDFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,6.41
930749,BRANDFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,-21.87
930749,BRANDFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,-20.66
930749,BRANDFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,-18.52
930749,BRANDFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,05,N Current (RMS),A,19.9
930749,BRANDFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,93.7
930749,BRANDFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,92.3
930749,BRANDFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,84.0
930749,BRANDFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.87
930749,BRANDFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.6
930749,BRANDFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.65
930749,BRANDFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.19
930749,BRANDFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.81
930749,BRANDFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.38
930749,BRANDFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,04,N Current (RMS),A,42.4
930749,BRANDFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.7
930749,BRANDFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,76.4
930749,BRANDFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,82.8
930749,BRANDFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
930749,BRANDFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
930749,BRANDFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
930749,BRANDFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,24.63
930749,BRANDFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.12
930749,BRANDFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.72
930749,BRANDFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,02,N Current (RMS),A,59.9
930749,BRANDFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,103.5
930749,BRANDFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.4
930749,BRANDFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.9
930749,BRANDFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
930749,BRANDFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
930749,BRANDFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
930749,BRANDFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.88
930749,BRANDFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.05
930749,BRANDFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.37
930749,BRANDFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,01,N Current (RMS),A,6.1
930749,BRANDFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.6
930749,BRANDFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.3
930749,BRANDFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
930749,BRANDFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,0.6
930749,BRANDFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
930749,BRANDFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
930749,BRANDFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
930749,BRANDFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
930749,BRANDFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930749,BRANDFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
930749,BRANDFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
930749,BRANDFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.3
930749,BRANDFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.22
930749,BRANDFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.83
930749,BRANDFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,2.33
930749,BRANDFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.95
