Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930749,BRANDFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
930749,BRANDFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
930749,BRANDFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
930749,BRANDFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
930749,BRANDFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.92
930749,BRANDFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,6.95
930749,BRANDFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,6.92
930749,BRANDFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,-24.49
930749,BRANDFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,-23.4
930749,BRANDFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,-20.35
930749,BRANDFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,05,N Current (RMS),A,20.4
930749,BRANDFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,105.4
930749,BRANDFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,103.8
930749,BRANDFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,92.0
930749,BRANDFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.83
930749,BRANDFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.09
930749,BRANDFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
930749,BRANDFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.87
930749,BRANDFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.37
930749,BRANDFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.01
930749,BRANDFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,04,N Current (RMS),A,24.1
930749,BRANDFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,56.2
930749,BRANDFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,66.8
930749,BRANDFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,81.4
930749,BRANDFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
930749,BRANDFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
930749,BRANDFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
930749,BRANDFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,22.62
930749,BRANDFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.97
930749,BRANDFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.19
930749,BRANDFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,02,N Current (RMS),A,53.4
930749,BRANDFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,95.4
930749,BRANDFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
930749,BRANDFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
930749,BRANDFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
930749,BRANDFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
930749,BRANDFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
930749,BRANDFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.7
930749,BRANDFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.01
930749,BRANDFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.42
930749,BRANDFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,01,N Current (RMS),A,6.3
930749,BRANDFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.5
930749,BRANDFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.1
930749,BRANDFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,2.0
930749,BRANDFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
930749,BRANDFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
930749,BRANDFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
930749,BRANDFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
930749,BRANDFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930749,BRANDFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
930749,BRANDFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
930749,BRANDFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.18
930749,BRANDFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.99
930749,BRANDFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.7
930749,BRANDFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.05
930749,BRANDFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.27
930749,BRANDFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
930749,BRANDFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
930749,BRANDFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
930749,BRANDFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
930749,BRANDFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.38
930749,BRANDFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,5.92
930749,BRANDFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,6.15
930749,BRANDFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,-24.92
930749,BRANDFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,-21.31
930749,BRANDFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,-18.49
930749,BRANDFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,05,N Current (RMS),A,27.1
930749,BRANDFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,106.9
930749,BRANDFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,94.3
930749,BRANDFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,83.7
930749,BRANDFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.14
930749,BRANDFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.22
930749,BRANDFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.78
930749,BRANDFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.13
930749,BRANDFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.67
930749,BRANDFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.4
930749,BRANDFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,04,N Current (RMS),A,37.7
930749,BRANDFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.5
930749,BRANDFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,64.0
930749,BRANDFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,66.7
930749,BRANDFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
930749,BRANDFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
930749,BRANDFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
930749,BRANDFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,22.6
930749,BRANDFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.01
930749,BRANDFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.46
930749,BRANDFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,02,N Current (RMS),A,54.6
930749,BRANDFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,95.3
930749,BRANDFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
930749,BRANDFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
930749,BRANDFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
930749,BRANDFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
930749,BRANDFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
930749,BRANDFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.01
930749,BRANDFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.05
930749,BRANDFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.88
930749,BRANDFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,01,N Current (RMS),A,8.2
930749,BRANDFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.8
930749,BRANDFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.3
930749,BRANDFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.2
930749,BRANDFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
930749,BRANDFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
930749,BRANDFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
930749,BRANDFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
930749,BRANDFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930749,BRANDFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.31
930749,BRANDFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
930749,BRANDFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
930749,BRANDFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.76
930749,BRANDFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.82
930749,BRANDFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.58
930749,BRANDFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.25
930749,BRANDFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
930749,BRANDFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
930749,BRANDFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
930749,BRANDFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
930749,BRANDFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,4.05
930749,BRANDFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,6.86
930749,BRANDFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,7.03
930749,BRANDFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,-25.55
930749,BRANDFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,-22.6
930749,BRANDFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,-19.78
930749,BRANDFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,05,N Current (RMS),A,25.1
930749,BRANDFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,110.4
930749,BRANDFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,101.3
930749,BRANDFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,90.6
930749,BRANDFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.76
930749,BRANDFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.66
930749,BRANDFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.93
930749,BRANDFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.07
930749,BRANDFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.14
930749,BRANDFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.37
930749,BRANDFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,04,N Current (RMS),A,33.5
930749,BRANDFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.1
930749,BRANDFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,70.2
930749,BRANDFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,62.3
930749,BRANDFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
930749,BRANDFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
930749,BRANDFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
930749,BRANDFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,23.84
930749,BRANDFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.42
930749,BRANDFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.89
930749,BRANDFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,02,N Current (RMS),A,56.3
930749,BRANDFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,100.9
930749,BRANDFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.2
930749,BRANDFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.2
930749,BRANDFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
930749,BRANDFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
930749,BRANDFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
930749,BRANDFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.51
930749,BRANDFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.98
930749,BRANDFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.29
930749,BRANDFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,01,N Current (RMS),A,9.0
930749,BRANDFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.2
930749,BRANDFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.3
930749,BRANDFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
930749,BRANDFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
930749,BRANDFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
930749,BRANDFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
930749,BRANDFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
930749,BRANDFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930749,BRANDFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.09
930749,BRANDFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
930749,BRANDFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
930749,BRANDFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.38
930749,BRANDFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.88
930749,BRANDFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.06
930749,BRANDFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,2.76
930749,BRANDFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
930749,BRANDFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
930749,BRANDFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
930749,BRANDFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
930749,BRANDFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,4.32
930749,BRANDFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,6.08
930749,BRANDFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,6.86
930749,BRANDFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,-23.05
930749,BRANDFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,-21.83
930749,BRANDFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,-19.12
930749,BRANDFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,05,N Current (RMS),A,21.7
930749,BRANDFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,100.1
930749,BRANDFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,97.0
930749,BRANDFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,87.6
930749,BRANDFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.59
930749,BRANDFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.76
930749,BRANDFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
930749,BRANDFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.83
930749,BRANDFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.62
930749,BRANDFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.82
930749,BRANDFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,04,N Current (RMS),A,46.5
930749,BRANDFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.3
930749,BRANDFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,76.2
930749,BRANDFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,76.9
930749,BRANDFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
930749,BRANDFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
930749,BRANDFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
930749,BRANDFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,25.3
930749,BRANDFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.23
930749,BRANDFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.03
930749,BRANDFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,02,N Current (RMS),A,61.8
930749,BRANDFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,106.8
930749,BRANDFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.9
930749,BRANDFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.5
930749,BRANDFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
930749,BRANDFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
930749,BRANDFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
930749,BRANDFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.51
930749,BRANDFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.06
930749,BRANDFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.38
930749,BRANDFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,01,N Current (RMS),A,12.6
930749,BRANDFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.8
930749,BRANDFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
930749,BRANDFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.0
930749,BRANDFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
930749,BRANDFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
930749,BRANDFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
930749,BRANDFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
930749,BRANDFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930749,BRANDFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
930749,BRANDFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
930749,BRANDFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
930749,BRANDFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.97
930749,BRANDFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.58
930749,BRANDFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,1.08
930749,BRANDFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.11
930749,BRANDFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
930749,BRANDFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
930749,BRANDFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
930749,BRANDFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
930749,BRANDFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.99
930749,BRANDFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,7.01
930749,BRANDFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,7.19
930749,BRANDFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,-23.73
930749,BRANDFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,-22.98
930749,BRANDFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,-19.49
930749,BRANDFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,05,N Current (RMS),A,21.0
930749,BRANDFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,102.9
930749,BRANDFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,102.9
930749,BRANDFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,89.7
930749,BRANDFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.34
930749,BRANDFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.59
930749,BRANDFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
930749,BRANDFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.35
930749,BRANDFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.95
930749,BRANDFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.67
930749,BRANDFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,04,N Current (RMS),A,44.6
930749,BRANDFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.9
930749,BRANDFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,77.7
930749,BRANDFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,76.2
930749,BRANDFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
930749,BRANDFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.2
930749,BRANDFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
930749,BRANDFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,25.37
930749,BRANDFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.28
930749,BRANDFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.65
930749,BRANDFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,02,N Current (RMS),A,62.7
930749,BRANDFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,107.2
930749,BRANDFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
930749,BRANDFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
930749,BRANDFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
930749,BRANDFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
930749,BRANDFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
930749,BRANDFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.58
930749,BRANDFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.05
930749,BRANDFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.4
930749,BRANDFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,01,N Current (RMS),A,12.3
930749,BRANDFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.8
930749,BRANDFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.3
930749,BRANDFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,2.1
930749,BRANDFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,0.6
930749,BRANDFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
930749,BRANDFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
930749,BRANDFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
930749,BRANDFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
930749,BRANDFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930749,BRANDFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
930749,BRANDFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
930749,BRANDFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930749,BRANDFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.23
930749,BRANDFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.57
930749,BRANDFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,0.3
930749,BRANDFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.23
930749,BRANDFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
930749,BRANDFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
930749,BRANDFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
930749,BRANDFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
930749,BRANDFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,4.1
930749,BRANDFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,6.76
930749,BRANDFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,7.07
930749,BRANDFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,-22.75
930749,BRANDFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,-23.0
930749,BRANDFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,-19.77
930749,BRANDFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,05,N Current (RMS),A,17.7
930749,BRANDFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,98.6
930749,BRANDFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,102.5
930749,BRANDFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,90.4
930749,BRANDFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.49
930749,BRANDFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.46
930749,BRANDFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.77
930749,BRANDFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.07
930749,BRANDFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.34
930749,BRANDFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.89
930749,BRANDFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,04,N Current (RMS),A,40.3
930749,BRANDFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.7
930749,BRANDFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,74.9
930749,BRANDFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,68.9
930749,BRANDFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
930749,BRANDFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
930749,BRANDFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
930749,BRANDFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,25.29
930749,BRANDFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.4
930749,BRANDFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.04
930749,BRANDFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,02,N Current (RMS),A,60.5
930749,BRANDFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,106.9
930749,BRANDFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
930749,BRANDFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.7
930749,BRANDFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
930749,BRANDFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
930749,BRANDFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
930749,BRANDFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.71
930749,BRANDFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
930749,BRANDFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.26
930749,BRANDFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,01,N Current (RMS),A,12.9
930749,BRANDFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.4
930749,BRANDFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.3
930749,BRANDFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
930749,BRANDFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,2.1
930749,BRANDFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
930749,BRANDFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
930749,BRANDFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
930749,BRANDFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
930749,BRANDFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930749,BRANDFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.14
930749,BRANDFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
930749,BRANDFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.8
930749,BRANDFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.65
930749,BRANDFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.32
930749,BRANDFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.26
930749,BRANDFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.42
930749,BRANDFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
930749,BRANDFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
930749,BRANDFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
930749,BRANDFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
930749,BRANDFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,4.47
930749,BRANDFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,7.4
930749,BRANDFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,7.76
930749,BRANDFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,-21.83
930749,BRANDFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,-22.92
930749,BRANDFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,-19.94
930749,BRANDFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,05,N Current (RMS),A,16.8
930749,BRANDFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,94.8
930749,BRANDFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,102.5
930749,BRANDFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,91.7
930749,BRANDFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.05
930749,BRANDFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.88
930749,BRANDFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.54
930749,BRANDFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.18
930749,BRANDFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.93
930749,BRANDFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.74
930749,BRANDFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,04,N Current (RMS),A,48.3
930749,BRANDFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.2
930749,BRANDFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,85.7
930749,BRANDFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,76.6
930749,BRANDFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
930749,BRANDFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
930749,BRANDFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
930749,BRANDFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,25.37
930749,BRANDFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.42
930749,BRANDFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.29
930749,BRANDFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,02,N Current (RMS),A,59.5
930749,BRANDFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,107.0
930749,BRANDFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
930749,BRANDFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.4
930749,BRANDFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
930749,BRANDFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
930749,BRANDFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
930749,BRANDFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.96
930749,BRANDFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.98
930749,BRANDFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.34
930749,BRANDFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,01,N Current (RMS),A,9.8
930749,BRANDFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.9
930749,BRANDFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.1
930749,BRANDFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
930749,BRANDFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
930749,BRANDFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
930749,BRANDFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
930749,BRANDFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
930749,BRANDFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930749,BRANDFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
930749,BRANDFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
930749,BRANDFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.84
930749,BRANDFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.46
930749,BRANDFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.68
930749,BRANDFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,3.4
930749,BRANDFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.43
930749,BRANDFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
930749,BRANDFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
930749,BRANDFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
930749,BRANDFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
930749,BRANDFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,4.25
930749,BRANDFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,7.15
930749,BRANDFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,7.72
930749,BRANDFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,-21.31
930749,BRANDFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,-22.84
930749,BRANDFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,-19.27
930749,BRANDFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,05,N Current (RMS),A,16.4
930749,BRANDFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,92.4
930749,BRANDFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,101.7
930749,BRANDFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,88.9
930749,BRANDFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.31
930749,BRANDFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.92
930749,BRANDFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
930749,BRANDFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.19
930749,BRANDFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.32
930749,BRANDFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.77
930749,BRANDFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,04,N Current (RMS),A,42.0
930749,BRANDFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.9
930749,BRANDFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,70.7
930749,BRANDFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,72.1
930749,BRANDFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
930749,BRANDFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
930749,BRANDFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
930749,BRANDFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,25.41
930749,BRANDFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.67
930749,BRANDFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.36
930749,BRANDFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,02,N Current (RMS),A,56.6
930749,BRANDFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,106.9
930749,BRANDFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.4
930749,BRANDFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.9
930749,BRANDFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
930749,BRANDFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
930749,BRANDFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
930749,BRANDFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.26
930749,BRANDFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.97
930749,BRANDFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.31
930749,BRANDFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,01,N Current (RMS),A,6.6
930749,BRANDFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.0
930749,BRANDFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.2
930749,BRANDFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
930749,BRANDFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
930749,BRANDFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
930749,BRANDFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
930749,BRANDFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
930749,BRANDFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930749,BRANDFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
930749,BRANDFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
930749,BRANDFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
930749,BRANDFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.52
930749,BRANDFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.55
930749,BRANDFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,3.13
930749,BRANDFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.17
930749,BRANDFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
930749,BRANDFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
930749,BRANDFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
930749,BRANDFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
930749,BRANDFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,4.72
930749,BRANDFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,8.11
930749,BRANDFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,8.12
930749,BRANDFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,-22.78
930749,BRANDFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,-24.0
930749,BRANDFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,-20.28
930749,BRANDFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,05,N Current (RMS),A,16.6
930749,BRANDFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,99.1
930749,BRANDFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,107.9
930749,BRANDFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,93.7
930749,BRANDFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.44
930749,BRANDFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.45
930749,BRANDFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.84
930749,BRANDFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.93
930749,BRANDFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.8
930749,BRANDFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.44
930749,BRANDFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,04,N Current (RMS),A,35.9
930749,BRANDFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.5
930749,BRANDFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,68.3
930749,BRANDFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,75.5
930749,BRANDFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
930749,BRANDFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
930749,BRANDFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
930749,BRANDFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,29.1
930749,BRANDFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.85
930749,BRANDFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.96
930749,BRANDFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,02,N Current (RMS),A,63.3
930749,BRANDFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,123.0
930749,BRANDFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.6
930749,BRANDFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.1
930749,BRANDFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
930749,BRANDFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
930749,BRANDFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
930749,BRANDFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.17
930749,BRANDFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.91
930749,BRANDFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.24
930749,BRANDFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,01,N Current (RMS),A,6.5
930749,BRANDFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.9
930749,BRANDFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.3
930749,BRANDFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
930749,BRANDFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
930749,BRANDFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
930749,BRANDFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
930749,BRANDFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
930749,BRANDFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930749,BRANDFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.24
930749,BRANDFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
930749,BRANDFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.73
930749,BRANDFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.6
930749,BRANDFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.41
930749,BRANDFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,2.56
930749,BRANDFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.36
930749,BRANDFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
930749,BRANDFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
930749,BRANDFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
930749,BRANDFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
930749,BRANDFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,5.3
930749,BRANDFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,8.53
930749,BRANDFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,8.14
930749,BRANDFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,-22.26
930749,BRANDFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,-24.65
930749,BRANDFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,-21.01
930749,BRANDFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,05,N Current (RMS),A,14.8
930749,BRANDFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,97.8
930749,BRANDFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,111.4
930749,BRANDFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,97.1
