Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930749,BRANDFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.17
930749,BRANDFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.45
930749,BRANDFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
930749,BRANDFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.26
930749,BRANDFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.8
930749,BRANDFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.75
930749,BRANDFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,04,N Current (RMS),A,46.9
930749,BRANDFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.3
930749,BRANDFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,68.6
930749,BRANDFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,89.3
930749,BRANDFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
930749,BRANDFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
930749,BRANDFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
930749,BRANDFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,32.79
930749,BRANDFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.1
930749,BRANDFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.79
930749,BRANDFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,02,N Current (RMS),A,73.3
930749,BRANDFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,138.6
930749,BRANDFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.7
930749,BRANDFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.3
930749,BRANDFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
930749,BRANDFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
930749,BRANDFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
930749,BRANDFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.21
930749,BRANDFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.91
930749,BRANDFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.38
930749,BRANDFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,01,N Current (RMS),A,6.1
930749,BRANDFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.8
930749,BRANDFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
930749,BRANDFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.1
930749,BRANDFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,1.5
930749,BRANDFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
930749,BRANDFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
930749,BRANDFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930749,BRANDFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
930749,BRANDFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930749,BRANDFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.39
930749,BRANDFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
930749,BRANDFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.46
930749,BRANDFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.22
930749,BRANDFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930749,BRANDFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,2.16
930749,BRANDFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.91
930749,BRANDFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
930749,BRANDFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
930749,BRANDFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
930749,BRANDFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
930749,BRANDFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,5.94
930749,BRANDFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,9.37
930749,BRANDFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,8.38
930749,BRANDFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,-20.47
930749,BRANDFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,-23.75
930749,BRANDFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,-20.5
930749,BRANDFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,05,N Current (RMS),A,13.8
930749,BRANDFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,91.2
930749,BRANDFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,109.3
930749,BRANDFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,95.4
930749,BRANDFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.38
930749,BRANDFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.23
930749,BRANDFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
930749,BRANDFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.09
930749,BRANDFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.44
930749,BRANDFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.75
930749,BRANDFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,04,N Current (RMS),A,43.5
930749,BRANDFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,44.8
930749,BRANDFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,79.4
930749,BRANDFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,93.4
930749,BRANDFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
930749,BRANDFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
930749,BRANDFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
930749,BRANDFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,34.38
930749,BRANDFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.18
930749,BRANDFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.62
930749,BRANDFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,02,N Current (RMS),A,80.8
930749,BRANDFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,145.3
930749,BRANDFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.9
930749,BRANDFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.1
930749,BRANDFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
930749,BRANDFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
930749,BRANDFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
930749,BRANDFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.16
930749,BRANDFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
930749,BRANDFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.4
930749,BRANDFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,01,N Current (RMS),A,6.3
930749,BRANDFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.6
930749,BRANDFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
930749,BRANDFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,2.1
930749,BRANDFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,2.2
930749,BRANDFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
930749,BRANDFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
930749,BRANDFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
930749,BRANDFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
930749,BRANDFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930749,BRANDFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.27
930749,BRANDFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
930749,BRANDFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.49
930749,BRANDFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.4
930749,BRANDFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,24.16
930749,BRANDFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,4.88
930749,BRANDFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.26
930749,BRANDFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
930749,BRANDFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
930749,BRANDFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
930749,BRANDFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
930749,BRANDFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,6.79
930749,BRANDFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,9.65
930749,BRANDFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,8.7
930749,BRANDFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,-23.56
930749,BRANDFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,-24.68
930749,BRANDFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,-20.82
930749,BRANDFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,05,N Current (RMS),A,16.4
930749,BRANDFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,105.0
930749,BRANDFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,113.3
930749,BRANDFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,97.0
930749,BRANDFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.61
930749,BRANDFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.99
930749,BRANDFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.78
930749,BRANDFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.15
930749,BRANDFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.55
930749,BRANDFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.45
930749,BRANDFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,04,N Current (RMS),A,26.0
930749,BRANDFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,54.9
930749,BRANDFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,72.2
930749,BRANDFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,75.7
930749,BRANDFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
930749,BRANDFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
930749,BRANDFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
930749,BRANDFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,36.02
930749,BRANDFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.93
930749,BRANDFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.55
930749,BRANDFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,02,N Current (RMS),A,89.3
930749,BRANDFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,152.7
930749,BRANDFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.1
930749,BRANDFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.0
930749,BRANDFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
930749,BRANDFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
930749,BRANDFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
930749,BRANDFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.15
930749,BRANDFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
930749,BRANDFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.44
930749,BRANDFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,01,N Current (RMS),A,5.4
930749,BRANDFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
930749,BRANDFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
930749,BRANDFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,2.2
930749,BRANDFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,2.3
930749,BRANDFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
930749,BRANDFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.76
930749,BRANDFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
930749,BRANDFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.86
930749,BRANDFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930749,BRANDFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.41
930749,BRANDFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
930749,BRANDFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.89
930749,BRANDFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.15
930749,BRANDFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,25.76
930749,BRANDFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.2
930749,BRANDFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,4.62
930749,BRANDFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
930749,BRANDFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
930749,BRANDFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
930749,BRANDFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
930749,BRANDFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,7.01
930749,BRANDFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,8.52
930749,BRANDFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,8.32
930749,BRANDFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,-20.15
930749,BRANDFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,-21.78
930749,BRANDFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,-18.88
930749,BRANDFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,05,N Current (RMS),A,15.0
930749,BRANDFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,91.1
930749,BRANDFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,99.9
930749,BRANDFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,88.8
930749,BRANDFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.94
930749,BRANDFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.99
930749,BRANDFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
930749,BRANDFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.17
930749,BRANDFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.28
930749,BRANDFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.2
930749,BRANDFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,04,N Current (RMS),A,38.7
930749,BRANDFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.2
930749,BRANDFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,71.0
930749,BRANDFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,70.4
930749,BRANDFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
930749,BRANDFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
930749,BRANDFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
930749,BRANDFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,36.53
930749,BRANDFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.08
930749,BRANDFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.57
930749,BRANDFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,02,N Current (RMS),A,98.7
930749,BRANDFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,154.9
930749,BRANDFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.2
930749,BRANDFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.4
930749,BRANDFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
930749,BRANDFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
930749,BRANDFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
930749,BRANDFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.45
930749,BRANDFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.95
930749,BRANDFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.32
930749,BRANDFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,01,N Current (RMS),A,5.9
930749,BRANDFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.9
930749,BRANDFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
930749,BRANDFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
930749,BRANDFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,1.0
930749,BRANDFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
930749,BRANDFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.8
930749,BRANDFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
930749,BRANDFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.02
930749,BRANDFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930749,BRANDFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.16
930749,BRANDFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
930749,BRANDFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.86
930749,BRANDFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.83
930749,BRANDFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930749,BRANDFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.47
930749,BRANDFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.21
930749,BRANDFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
930749,BRANDFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
930749,BRANDFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
930749,BRANDFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
930749,BRANDFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,8.07
930749,BRANDFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,9.93
930749,BRANDFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,9.24
930749,BRANDFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,-22.07
930749,BRANDFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,-22.51
930749,BRANDFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,-19.03
930749,BRANDFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,05,N Current (RMS),A,17.4
930749,BRANDFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,100.9
930749,BRANDFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,105.8
930749,BRANDFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,91.6
930749,BRANDFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.52
930749,BRANDFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.88
930749,BRANDFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.6
930749,BRANDFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.53
930749,BRANDFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.3
930749,BRANDFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.74
930749,BRANDFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,04,N Current (RMS),A,42.0
930749,BRANDFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.8
930749,BRANDFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,71.4
930749,BRANDFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,73.1
930749,BRANDFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
930749,BRANDFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.2
930749,BRANDFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
930749,BRANDFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,36.72
930749,BRANDFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.57
930749,BRANDFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.63
930749,BRANDFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,02,N Current (RMS),A,100.5
930749,BRANDFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,156.3
930749,BRANDFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,7.3
930749,BRANDFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.7
930749,BRANDFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
930749,BRANDFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
930749,BRANDFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
930749,BRANDFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.28
930749,BRANDFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.16
930749,BRANDFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.34
930749,BRANDFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,01,N Current (RMS),A,6.8
930749,BRANDFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.9
930749,BRANDFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.3
930749,BRANDFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
930749,BRANDFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,1.5
930749,BRANDFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
930749,BRANDFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.82
930749,BRANDFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
930749,BRANDFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.88
930749,BRANDFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930749,BRANDFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.03
930749,BRANDFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.79
930749,BRANDFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.53
930749,BRANDFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.02
930749,BRANDFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.46
930749,BRANDFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.47
930749,BRANDFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.68
930749,BRANDFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
930749,BRANDFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
930749,BRANDFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
930749,BRANDFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
930749,BRANDFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,8.62
930749,BRANDFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,10.68
930749,BRANDFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,10.2
930749,BRANDFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,-19.42
930749,BRANDFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,-19.53
930749,BRANDFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,-17.28
930749,BRANDFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,05,N Current (RMS),A,17.4
930749,BRANDFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,91.9
930749,BRANDFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,96.2
930749,BRANDFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,87.3
930749,BRANDFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.88
930749,BRANDFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.79
930749,BRANDFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
930749,BRANDFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.18
930749,BRANDFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.44
930749,BRANDFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.92
930749,BRANDFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,04,N Current (RMS),A,49.7
930749,BRANDFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.4
930749,BRANDFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,71.8
930749,BRANDFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,90.7
930749,BRANDFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
930749,BRANDFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
930749,BRANDFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
930749,BRANDFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,27.35
930749,BRANDFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.96
930749,BRANDFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.33
930749,BRANDFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,02,N Current (RMS),A,72.3
930749,BRANDFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,120.6
930749,BRANDFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.0
930749,BRANDFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.6
930749,BRANDFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
930749,BRANDFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
930749,BRANDFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
930749,BRANDFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.29
930749,BRANDFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.04
930749,BRANDFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.39
930749,BRANDFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,01,N Current (RMS),A,6.8
930749,BRANDFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.2
930749,BRANDFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.6
930749,BRANDFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,2.0
930749,BRANDFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
930749,BRANDFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.59
930749,BRANDFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
930749,BRANDFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.56
930749,BRANDFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
930749,BRANDFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.64
930749,BRANDFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.07
930749,BRANDFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.34
930749,BRANDFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.54
930749,BRANDFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.41
930749,BRANDFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,0.9
930749,BRANDFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.36
930749,BRANDFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
930749,BRANDFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
930749,BRANDFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
930749,BRANDFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
930749,BRANDFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,6.12
930749,BRANDFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,8.85
930749,BRANDFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,9.95
930749,BRANDFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,-22.34
930749,BRANDFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,-19.36
930749,BRANDFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,-15.03
930749,BRANDFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,05,N Current (RMS),A,29.5
930749,BRANDFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,98.7
930749,BRANDFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,91.4
930749,BRANDFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,78.2
930749,BRANDFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.29
930749,BRANDFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.94
930749,BRANDFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.48
930749,BRANDFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.85
930749,BRANDFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.01
930749,BRANDFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.21
930749,BRANDFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,04,N Current (RMS),A,50.3
930749,BRANDFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.7
930749,BRANDFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,63.0
930749,BRANDFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,91.4
930749,BRANDFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
930749,BRANDFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
930749,BRANDFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
930749,BRANDFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.04
930749,BRANDFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.73
930749,BRANDFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.09
930749,BRANDFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,02,N Current (RMS),A,8.3
930749,BRANDFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.3
930749,BRANDFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
930749,BRANDFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.5
930749,BRANDFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
930749,BRANDFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
930749,BRANDFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
930749,BRANDFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.5
930749,BRANDFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.01
930749,BRANDFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.45
930749,BRANDFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,01,N Current (RMS),A,6.7
930749,BRANDFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.8
930749,BRANDFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.1
930749,BRANDFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.2
930749,BRANDFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
930749,BRANDFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
930749,BRANDFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
930749,BRANDFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
930749,BRANDFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
930749,BRANDFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
930749,BRANDFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
930749,BRANDFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.33
930749,BRANDFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.96
930749,BRANDFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.96
930749,BRANDFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.61
930749,BRANDFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.72
930749,BRANDFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
930749,BRANDFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
930749,BRANDFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
930749,BRANDFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
930749,BRANDFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,6.8
930749,BRANDFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,9.3
930749,BRANDFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,10.31
930749,BRANDFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,-22.69
930749,BRANDFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,-19.69
930749,BRANDFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,-12.29
930749,BRANDFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,05,N Current (RMS),A,35.9
930749,BRANDFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,100.8
930749,BRANDFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,93.2
930749,BRANDFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,69.5
930749,BRANDFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.52
930749,BRANDFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.96
930749,BRANDFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.8
930749,BRANDFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.88
930749,BRANDFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.04
930749,BRANDFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.41
930749,BRANDFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,04,N Current (RMS),A,45.7
930749,BRANDFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.2
930749,BRANDFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,41.6
930749,BRANDFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,83.9
930749,BRANDFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
930749,BRANDFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
930749,BRANDFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
930749,BRANDFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.65
930749,BRANDFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.57
930749,BRANDFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.49
930749,BRANDFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,02,N Current (RMS),A,6.5
930749,BRANDFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
930749,BRANDFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
930749,BRANDFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
930749,BRANDFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
930749,BRANDFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
930749,BRANDFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
930749,BRANDFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.53
930749,BRANDFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.06
930749,BRANDFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.34
930749,BRANDFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,01,N Current (RMS),A,6.9
930749,BRANDFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.9
930749,BRANDFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
930749,BRANDFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,2.0
930749,BRANDFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,1.0
930749,BRANDFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
930749,BRANDFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
930749,BRANDFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
930749,BRANDFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.6
930749,BRANDFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
930749,BRANDFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.76
930749,BRANDFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
930749,BRANDFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.75
930749,BRANDFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.78
930749,BRANDFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.63
930749,BRANDFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.02
930749,BRANDFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.95
930749,BRANDFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
930749,BRANDFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
930749,BRANDFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
930749,BRANDFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
930749,BRANDFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,6.65
930749,BRANDFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,8.95
930749,BRANDFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,9.57
930749,BRANDFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,-21.73
930749,BRANDFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,-18.2
930749,BRANDFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,-13.23
930749,BRANDFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,05,N Current (RMS),A,31.8
930749,BRANDFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,96.7
930749,BRANDFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,86.8
930749,BRANDFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,70.7
930749,BRANDFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.77
930749,BRANDFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.02
930749,BRANDFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
930749,BRANDFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.63
930749,BRANDFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.04
930749,BRANDFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.86
930749,BRANDFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,04,N Current (RMS),A,45.1
930749,BRANDFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.5
930749,BRANDFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,49.7
930749,BRANDFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,82.2
930749,BRANDFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
930749,BRANDFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
930749,BRANDFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
930749,BRANDFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.7
930749,BRANDFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.33
930749,BRANDFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.26
930749,BRANDFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,02,N Current (RMS),A,6.8
930749,BRANDFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
930749,BRANDFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.3
930749,BRANDFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
930749,BRANDFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
930749,BRANDFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
930749,BRANDFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
930749,BRANDFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.75
930749,BRANDFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.96
930749,BRANDFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.99
930749,BRANDFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,01,N Current (RMS),A,6.7
930749,BRANDFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
930749,BRANDFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.9
930749,BRANDFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
930749,BRANDFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
930749,BRANDFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
930749,BRANDFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
930749,BRANDFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
930749,BRANDFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
930749,BRANDFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
930749,BRANDFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
930749,BRANDFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.19
930749,BRANDFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.57
930749,BRANDFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.65
930749,BRANDFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.86
930749,BRANDFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.88
930749,BRANDFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
930749,BRANDFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
930749,BRANDFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
930749,BRANDFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
